Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,9.55,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,18.55,7.76
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,36.91,25.92
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,53.84,41.41
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,73.68,59.25
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,93.16,76.53
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,109.71,91.16
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,126.24,105.54
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,106.1,87.62
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,88.03,71.54
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,212.03,179.15
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,318.79,267.45
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,291.2,242.29
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,256.42,212.32
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,239.07,197.54
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,222.81,183.63
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,269.18,221.62
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,304.45,249.24
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,259.51,212.06
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,216.17,176.81
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,202.06,165.23
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,188.77,154.26
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,156.27,127.59
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,125.65,102.57
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,120.35,98.3
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,115.04,93.94
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,91.54,74.15
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,67.99,54.07
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,62.33,51.69
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,56.55,46.5
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,49.89,40.53
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,43.24,34.48
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,36.15,27.87
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,29.07,21.2
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,22.0,14.5
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,14.95,7.72
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,8.78,0.91
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.73,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,121.76,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,284.31,197.81
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,361.31,297.94
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,437.2,367.25
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,485.93,410.48
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,533.55,450.8
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,564.73,474.94
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,593.53,495.93
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,606.5,504.48
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,621.28,513.88
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,626.41,514.82
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,628.24,513.06
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,623.06,506.46
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,614.44,497.15
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,599.26,483.3
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,580.76,466.66
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,557.18,445.79
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,530.5,422.05
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,498.51,394.35
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,463.88,363.78
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,425.32,328.65
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,384.61,290.97
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,340.89,250.56
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,295.64,208.5
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,247.84,164.86
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,199.3,122.28
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,149.36,82.88
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,99.57,52.19
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,50.46,40.47
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,49.16,39.41
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,46.64,37.24
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,40.04,31.26
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,37.73,29.14
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,35.46,26.95
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,31.32,22.95
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,27.19,18.69
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,19.47,9.32
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,11.82,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,5.91,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,133.64,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,309.07,214.39
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,385.17,316.89
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,459.56,384.34
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,507.01,426.07
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,553.29,464.68
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,527.58,444.42
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,501.69,423.45
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,511.77,430.0
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,519.14,433.55
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,490.93,408.44
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,456.57,378.83
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,548.58,451.22
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,621.32,505.04
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,605.53,489.1
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,586.45,471.38
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,561.56,448.95
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,533.74,423.89
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,501.42,395.62
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,466.53,364.63
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,391.65,304.06
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,326.84,252.71
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,293.04,223.41
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,260.64,195.23
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,230.05,162.7
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,188.69,121.06
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,147.47,92.73
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,118.46,79.26
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,80.88,67.62
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,74.29,61.88
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,67.75,56.17
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,61.04,50.21
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,54.44,44.23
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,49.36,39.48
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,41.04,31.67
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,32.47,23.36
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,23.09,12.47
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,17.28,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,8.64,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,32.48,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,92.63,61.82
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,134.46,110.95
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,172.21,146.9
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,201.74,174.12
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,230.73,200.05
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,253.86,220.49
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,276.35,239.85
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,237.93,205.3
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,199.79,170.87
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,108.92,91.5
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,28.21,19.55
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,171.0,146.22
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,307.23,261.49
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,278.68,235.79
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,245.06,206.72
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,237.19,199.79
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,229.69,193.13
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,171.56,143.67
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,115.77,95.92
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,216.58,180.08
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,298.45,243.72
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,242.63,198.04
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,198.96,164.45
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,180.49,149.03
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,163.34,134.88
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,142.56,118.27
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,128.55,107.57
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,116.91,102.85
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,107.53,94.42
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,68.52,58.6
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,49.15,40.66
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,45.82,37.48
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,42.51,34.18
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,37.69,29.34
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,30.07,21.7
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,21.79,12.06
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,14.55,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,7.28,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,140.24,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,322.89,227.63
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,399.87,336.07
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,475.01,406.65
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,522.15,450.63
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,563.4,487.78
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,592.9,512.02
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,620.17,533.15
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,636.5,545.53
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,649.81,554.99
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,654.83,556.11
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,656.37,554.25
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,649.85,547.23
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,639.8,537.28
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,623.37,520.82
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,603.54,501.49
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,578.79,479.16
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,550.86,453.81
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,517.99,423.63
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,482.36,390.54
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,442.96,353.85
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,401.31,314.41
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,356.38,271.38
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,309.8,226.51
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,260.48,179.79
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,210.32,133.91
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,158.65,90.94
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,106.98,56.36
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,55.43,46.38
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,47.23,38.85
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,45.06,36.88
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,42.83,34.79
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,40.08,32.21
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,34.58,26.95
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,30.83,23.21
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,27.1,19.27
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,20.34,11.39
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,13.45,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,6.82,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,120.35,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,280.89,197.22
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,360.76,301.84
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,439.38,373.57
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,488.84,417.29
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,537.09,457.74
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,568.84,482.58
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,598.17,504.23
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,616.63,517.24
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,632.0,527.36
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,632.98,525.22
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,635.19,523.79
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,629.83,517.03
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,621.09,507.62
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,606.38,493.75
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,588.38,477.17
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,564.79,455.82
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,538.18,431.79
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,507.26,404.18
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,473.7,373.9
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,435.41,339.07
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,395.1,301.93
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,351.47,261.96
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,306.39,220.27
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,259.52,177.32
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,212.0,135.09
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,162.7,95.17
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,108.17,57.94
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,58.78,39.26
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,48.9,39.99
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,47.21,38.56
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,45.55,37.09
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,42.98,34.63
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,40.47,32.12
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,36.06,27.77
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,31.66,23.21
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,21.61,12.49
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,14.06,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,7.73,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,84.32,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,213.09,147.9
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,296.92,247.13
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,379.66,321.95
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,326.96,279.89
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,259.25,223.09
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,286.78,247.08
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,313.91,269.23
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,262.65,224.13
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,211.23,178.81
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,235.34,199.19
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,268.07,225.83
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,290.37,243.1
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,311.19,258.82
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,307.63,254.92
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,303.69,250.97
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,343.23,281.97
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,370.44,301.67
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,356.48,288.87
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,341.84,275.82
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,379.96,300.77
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,390.36,299.68
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,348.02,260.6
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,304.38,220.41
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,258.35,178.23
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,211.81,136.8
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,163.92,97.94
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,116.53,66.02
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,68.59,46.3
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,55.88,46.03
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,53.98,44.45
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,52.14,42.85
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,44.7,35.99
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,41.8,33.21
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,37.1,28.62
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,32.37,23.77
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,24.23,14.86
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,15.86,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,8.64,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,7.9,0.08
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,14.5,6.91
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,21.12,13.1
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,28.63,19.99
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,36.15,26.8
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,43.24,33.21
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,50.34,39.54
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,53.44,42.25
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,56.55,44.94
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,116.68,97.94
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,187.03,158.0
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,193.95,162.74
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,200.68,167.62
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,120.57,99.56
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,53.03,41.14
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,80.19,64.81
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,107.47,88.05
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,90.37,73.25
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,73.49,58.73
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,57.92,45.27
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,42.4,31.75
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,100.11,81.82
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,154.03,127.49
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,141.69,117.09
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,129.91,107.46
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,93.5,76.39
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,55.67,43.63
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,51.22,39.86
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,46.78,37.84
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,41.46,32.98
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,36.14,28.07
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,41.83,33.29
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,55.77,45.94
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,48.07,38.55
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,40.21,30.81
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,28.53,18.65
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,17.06,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,9.55,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.28,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,14.08,4.48
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,26.02,16.62
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,39.53,28.98
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,54.4,42.43
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,68.93,55.46
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,82.65,67.6
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,96.21,79.42
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,90.59,74.27
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,85.98,70.03
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,84.86,68.95
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,83.99,68.07
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,89.82,72.87
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,95.62,77.59
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,78.44,62.72
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,61.91,48.42
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,143.97,118.53
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,221.95,182.58
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,214.88,176.1
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,208.03,170.3
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,210.77,171.96
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,212.37,172.52
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,154.33,125.05
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,100.03,80.45
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,83.3,66.43
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,66.34,52.01
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,106.03,85.25
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,137.77,111.75
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,123.58,100.91
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,113.13,97.13
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,102.13,87.42
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,90.86,77.35
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,80.9,68.31
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,67.38,55.86
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,53.0,42.46
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,38.43,28.75
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,24.79,15.36
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,10.56,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.46,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,117.48,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,276.29,189.78
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,354.49,288.44
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,432.01,358.68
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,482.16,402.68
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,531.41,443.85
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,562.93,469.04
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,592.13,491.28
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,362.18,304.43
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,83.98,66.48
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,94.09,75.31
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,104.12,83.67
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,386.15,323.39
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,612.88,502.27
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,464.26,380.36
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,312.35,255.44
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,289.69,236.79
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,263.33,214.78
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,384.65,311.77
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,467.92,371.94
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,228.32,180.92
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,19.4,11.01
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,183.63,139.95
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,310.01,227.37
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,242.55,177.94
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,203.07,155.95
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,132.91,102.97
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,77.23,61.53
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,71.59,56.82
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,65.99,54.61
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,50.62,40.8
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,49.62,40.0
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,45.63,36.39
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,41.56,32.59
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,37.28,28.47
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,32.99,24.15
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,24.89,15.8
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,16.56,0.0
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,9.1,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,145.38,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,335.01,239.72
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,411.76,344.09
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,487.41,414.03
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,535.03,456.69
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,576.74,492.39
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,606.49,516.16
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,634.02,536.88
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,650.52,548.95
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,663.93,558.17
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,668.35,560.08
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,669.34,559.17
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,663.09,552.05
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,653.34,542.07
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,637.2,527.46
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,617.67,509.98
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,593.19,487.44
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,565.58,462.07
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,533.01,433.08
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,497.7,401.2
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,458.52,365.0
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,417.06,326.08
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,371.93,283.78
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,325.2,239.49
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,261.69,187.02
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,209.24,146.23
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,172.96,108.46
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,123.9,66.12
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,71.98,41.29
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,47.97,39.03
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,46.22,37.58
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,44.42,36.0
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,41.34,33.18
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,35.07,27.28
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,31.79,24.05
