Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,28.54,20.69
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,22.34,14.16
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,16.05,1.0
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,8.19,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,107.75,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,264.4,190.09
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,342.53,287.07
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,420.72,358.72
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,465.85,400.25
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,516.71,444.37
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,550.57,472.68
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,582.14,498.06
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,603.36,513.47
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,621.61,525.94
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,571.19,482.43
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,514.69,434.34
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,573.64,481.47
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,620.47,516.97
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,607.33,504.4
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,590.94,489.43
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,525.66,434.23
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,460.42,379.31
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,438.5,359.69
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,414.69,337.87
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,387.27,312.04
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,357.85,284.06
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,342.73,264.23
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,320.13,235.86
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,247.9,183.08
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,205.88,160.04
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,164.46,130.1
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,135.56,111.01
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,127.38,104.88
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,116.04,100.31
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,105.06,90.71
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,93.93,80.83
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,81.25,69.23
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,68.42,57.33
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,54.76,44.57
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,40.93,31.49
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,27.69,18.55
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,14.09,1.32
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.28,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,140.73,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,326.15,237.71
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,402.54,337.99
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,478.57,407.97
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,526.51,451.73
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,568.42,488.59
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,599.35,513.06
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,628.12,534.43
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,645.87,546.6
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,660.6,555.91
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,665.66,557.8
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,667.32,556.88
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,661.75,549.83
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,652.67,539.98
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,637.4,526.13
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,618.71,509.43
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,594.51,487.71
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,567.15,463.09
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,534.79,434.42
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,499.69,402.88
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,460.49,366.86
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,419.05,328.14
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,374.4,286.4
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,328.18,242.64
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,279.86,197.03
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,230.65,151.47
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,179.38,107.25
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,128.1,69.01
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,77.15,43.0
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,48.66,39.81
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,46.56,38.03
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,44.4,36.13
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,41.71,33.67
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,35.74,28.04
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,32.49,24.85
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,29.28,21.53
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,23.6,15.54
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,17.88,4.83
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,9.1,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,117.18,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,276.99,202.32
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,354.57,297.09
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,432.63,368.24
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,483.77,413.43
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,533.99,455.59
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,567.01,482.02
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,597.75,505.44
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,618.54,519.58
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,636.36,530.84
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,638.74,530.8
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,642.64,531.69
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,639.14,526.66
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,632.26,518.91
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,618.75,505.59
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,601.94,489.57
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,579.43,468.93
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,553.88,445.6
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,523.42,418.58
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,490.29,388.88
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,453.31,355.01
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,414.1,318.65
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,371.48,279.25
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,327.29,238.04
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,280.12,194.48
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,232.08,150.95
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,183.06,109.47
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,134.03,73.41
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,84.25,47.43
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,47.58,37.71
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,45.86,36.41
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,44.16,35.04
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,41.99,33.11
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,39.86,31.13
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,35.89,27.4
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,31.9,23.48
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,25.38,16.85
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,18.76,6.28
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,9.55,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,11.37,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,24.16,12.78
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,48.62,36.72
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,78.53,64.01
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,101.16,84.37
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,123.34,103.87
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,142.21,120.27
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,160.85,136.18
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,141.73,118.98
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,132.83,110.68
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,123.32,102.42
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,114.75,94.93
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,122.17,101.03
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,129.53,106.99
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,98.12,80.0
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,68.14,54.13
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,71.71,57.12
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,75.27,60.05
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,55.71,43.1
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,36.21,26.13
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,43.74,32.66
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,51.27,39.14
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,40.19,29.53
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,29.12,19.9
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,18.51,10.63
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,7.92,1.33
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.04,0.56
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.16,0.0
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,49.45,37.96
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,89.65,76.51
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,80.64,68.38
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,71.53,60.16
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,61.16,50.7
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,50.68,41.01
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,40.1,31.11
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,29.1,20.74
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,19.81,11.82
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,10.55,1.5
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.46,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,106.52,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,264.16,194.05
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,341.42,282.99
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,420.46,353.51
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,473.76,399.18
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,522.06,438.74
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,375.46,317.77
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,187.93,157.67
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,218.7,184.21
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,259.49,217.67
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,271.77,227.06
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,283.32,235.87
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,335.76,278.8
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,394.51,325.25
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,406.28,333.66
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,415.73,340.3
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,499.47,405.74
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,553.31,444.58
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,524.01,418.27
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,492.07,389.93
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,455.28,356.47
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,416.47,320.76
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,374.41,282.77
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,330.83,242.81
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,266.56,194.04
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,226.37,168.26
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,190.87,128.05
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,136.33,75.48
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,87.47,48.28
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,52.65,42.11
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,51.09,40.89
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,49.57,39.65
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,46.75,37.17
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,43.93,34.6
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,39.67,30.64
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,32.4,23.79
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,26.12,17.53
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,19.73,8.58
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,10.91,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.45,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.88,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.31,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.75,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.63,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.51,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.39,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.27,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,48.11,37.74
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,93.73,77.98
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,140.32,118.78
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,195.7,166.28
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,170.91,144.1
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,156.28,130.96
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,211.22,178.02
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,257.04,216.23
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,258.52,216.46
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,259.66,216.66
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,197.2,164.21
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,137.1,113.43
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,105.16,86.07
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,73.49,58.68
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,168.46,138.39
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,247.91,201.64
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,248.32,194.16
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,230.29,169.56
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,146.58,109.49
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,97.71,80.11
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,92.21,75.57
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,86.75,74.33
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,62.25,52.13
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,55.83,46.39
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,51.66,42.54
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,47.4,38.52
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,42.91,34.31
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,38.39,29.86
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,30.53,21.98
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,22.44,11.57
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,12.28,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,150.35,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,349.34,268.56
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,423.03,359.76
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,498.65,429.9
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,542.42,470.78
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,589.38,511.91
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,620.68,537.21
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,649.75,559.45
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,667.6,572.81
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,682.39,583.3
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,688.31,585.39
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,690.74,584.57
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,686.09,579.44
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,677.81,571.32
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,663.15,557.64
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,644.94,540.95
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,620.76,519.23
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,593.26,494.45
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,560.81,465.14
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,525.45,432.77
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,486.67,396.97
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,445.57,358.3
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,400.49,315.25
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,353.57,269.84
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,303.81,221.71
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,252.91,173.08
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,200.15,125.17
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,147.04,82.28
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,93.54,50.0
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,49.0,40.68
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,46.91,38.83
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,44.76,36.86
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,42.48,34.78
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,40.12,32.55
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,36.06,28.59
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,31.88,24.39
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,24.79,17.24
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,19.86,10.4
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,10.01,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,149.06,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,346.59,272.29
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,419.82,361.5
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,494.78,431.5
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,542.5,475.15
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,589.01,515.52
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,615.64,537.25
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,644.95,559.84
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,662.07,573.02
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,676.14,583.37
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,681.78,585.32
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,684.03,584.41
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,679.24,578.76
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,670.92,570.23
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,656.68,555.9
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,638.98,538.68
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,615.62,517.92
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,589.08,494.15
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,557.43,464.66
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,522.96,432.29
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,484.46,396.66
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,443.58,358.13
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,399.27,315.89
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,353.21,271.35
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,304.96,224.58
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,255.59,177.25
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,203.86,130.05
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,151.86,87.57
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,99.14,54.67
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,52.45,43.91
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,50.8,42.49
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,49.09,40.94
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,41.9,34.23
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,39.72,32.19
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,36.61,29.14
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,33.52,25.96
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,27.49,19.81
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,21.39,12.12
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,10.91,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,117.77,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,237.16,185.47
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,314.63,268.27
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,395.09,340.85
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,446.55,386.34
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,497.31,429.5
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,376.48,327.09
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,230.42,200.01
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,271.09,236.02
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,311.04,269.51
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,329.36,283.68
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,346.55,296.82
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,385.4,328.59
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,411.55,349.45
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,396.58,335.15
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,373.67,314.86
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,393.78,331.08
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,403.01,337.79
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,457.03,380.48
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,492.36,405.21
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,457.43,373.18
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,420.44,339.16
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,326.1,263.37
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,255.37,210.12
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,215.59,177.6
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,184.24,152.8
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,147.93,123.24
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,118.31,99.28
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,80.88,66.61
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,40.58,32.5
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,36.59,28.86
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,32.61,25.16
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,28.18,21.01
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,23.76,16.81
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,18.91,12.16
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,14.06,7.47
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,9.65,3.19
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.26,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.63,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,143.13,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,290.27,227.7
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,366.83,311.15
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,446.19,382.84
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,500.13,430.42
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,548.39,471.47
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,584.5,500.08
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,618.23,525.57
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,641.01,542.49
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,660.72,556.58
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,669.54,561.35
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,674.94,563.35
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,558.34,467.09
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,427.1,358.57
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,477.99,400.53
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,517.88,430.94
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,560.38,461.79
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,589.73,480.71
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,559.12,453.05
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,525.71,423.28
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,488.28,389.34
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,448.42,352.67
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,405.0,312.72
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,359.87,270.6
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,311.6,225.53
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,262.33,179.85
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,211.54,135.01
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,160.6,94.01
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,103.41,56.22
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,52.87,43.6
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,50.93,42.06
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,49.38,40.77
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,47.37,38.92
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,45.41,37.05
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,41.62,33.42
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,37.83,29.63
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,31.51,23.21
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,22.98,13.84
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,11.25,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
