Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.07,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,11.42,4.54
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,16.7,9.54
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,22.0,14.52
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,27.3,19.46
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,32.6,24.31
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,37.92,29.09
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,48.12,38.32
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,58.33,47.49
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,79.36,66.31
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,100.94,85.45
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,118.11,100.5
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,135.1,115.3
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,152.08,130.1
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,168.65,144.45
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,138.39,117.77
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,109.32,92.13
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,89.52,74.62
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,69.95,57.22
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,78.85,65.18
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,87.6,72.98
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,80.15,66.38
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,72.6,59.72
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,55.7,44.66
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,38.85,29.56
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,60.13,48.82
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,80.89,67.54
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,46.35,36.52
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,11.44,5.27
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,10.11,4.03
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,8.79,2.77
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,7.47,1.51
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.14,0.23
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,4.82,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.51,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.19,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.88,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.44,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,138.95,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,278.8,225.64
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,355.83,307.94
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,435.85,381.56
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,291.77,258.35
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,96.77,82.15
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,114.6,98.5
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,132.4,114.25
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,86.7,73.07
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,47.68,37.65
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,133.18,114.46
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,219.25,189.34
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,274.54,237.37
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,336.44,290.02
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,222.07,190.83
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,119.88,100.74
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,119.07,100.11
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,118.32,99.38
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,172.11,146.28
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,226.17,192.47
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,212.94,180.83
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,199.98,169.68
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,168.38,142.62
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,138.36,116.95
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,177.8,149.84
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,209.81,175.31
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,158.94,133.26
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,117.07,99.28
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,118.59,100.77
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,119.02,106.19
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,108.53,96.64
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,98.11,87.07
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,67.51,58.55
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,53.22,45.12
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,48.1,40.12
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,42.89,34.87
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,35.2,27.09
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,27.31,18.38
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,13.33,0.0
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,182.12,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,368.26,301.6
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,442.35,382.02
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,517.79,450.3
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,568.87,495.0
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,618.6,536.17
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,651.37,560.82
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,681.48,582.13
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,700.4,595.27
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,716.02,605.44
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,716.98,602.6
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,719.51,600.73
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,715.16,593.95
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,707.21,584.39
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,692.69,570.22
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,674.68,553.26
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,650.91,531.72
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,623.94,507.46
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,591.37,478.55
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,556.0,446.97
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,517.17,411.85
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,476.18,374.37
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,430.79,333.66
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,383.74,290.64
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,334.29,244.6
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,279.77,194.48
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,226.81,147.26
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,173.79,103.49
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,119.73,66.82
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,66.76,46.28
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,55.91,46.54
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,54.1,44.96
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,50.96,42.1
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,47.8,39.14
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,43.64,35.21
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,39.44,31.09
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,33.17,24.81
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,26.82,17.82
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,11.95,0.0
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,23.19,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,52.68,38.61
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,85.42,70.02
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,116.88,98.98
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,143.67,123.39
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,169.98,146.87
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,192.81,166.75
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,215.36,185.94
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,279.03,240.12
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,330.65,282.55
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,305.24,259.43
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,269.18,228.04
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,299.36,252.62
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,317.91,266.94
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,360.32,301.42
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,407.17,338.25
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,441.85,365.22
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,476.7,391.15
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,472.63,386.03
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,465.93,378.3
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,420.82,339.47
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,382.35,306.43
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,347.98,276.62
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,314.99,247.82
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,287.48,219.83
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,252.27,184.11
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,211.44,152.65
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,181.09,132.53
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,144.79,105.26
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,107.92,84.54
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,96.52,83.28
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,91.72,79.22
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,82.48,71.0
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,72.95,62.35
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,63.03,53.15
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,52.78,43.42
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,40.96,31.97
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,28.75,19.7
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,14.49,0.15
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,128.23,10.83
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,254.53,205.88
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,331.99,281.87
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,412.31,352.8
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,467.71,400.17
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,522.31,444.8
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,506.07,430.46
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,481.68,409.61
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,567.26,477.09
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,645.46,535.46
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,658.24,542.98
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,667.77,548.54
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,534.14,441.03
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,399.38,330.6
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,453.89,375.33
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,511.71,419.61
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,503.55,410.87
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,492.59,400.22
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,467.21,378.17
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,441.17,355.52
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,416.29,333.09
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,389.73,308.9
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,358.95,281.79
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,327.17,253.38
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,292.45,221.13
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,255.16,186.46
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,215.62,155.44
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,183.62,132.94
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,146.61,104.52
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,107.39,81.7
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,103.6,88.68
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,111.49,96.09
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,99.74,85.76
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,87.59,74.94
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,75.3,63.73
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,62.64,51.92
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,48.52,38.53
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,34.0,24.29
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,17.54,3.2
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,67.58,10.14
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,137.76,109.81
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,189.87,160.37
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,242.31,208.17
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,293.07,253.18
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,344.72,297.6
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,394.93,339.82
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,432.93,371.22
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,320.48,274.26
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,196.32,165.47
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,328.97,280.51
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,458.7,387.03
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,509.19,425.65
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,544.51,452.14
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,428.79,356.1
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,321.39,266.05
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,322.53,266.47
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,322.85,265.58
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,408.89,335.05
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,469.86,380.47
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,450.44,361.35
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,427.0,338.55
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,390.2,304.65
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,350.79,267.84
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,301.29,224.4
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,258.49,187.01
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,214.51,147.56
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,169.81,109.67
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,125.99,78.34
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,83.77,58.03
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,72.85,61.51
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,76.21,64.83
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,69.52,58.89
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,62.63,52.67
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,56.29,46.8
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,49.76,40.58
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,40.19,31.33
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,30.28,21.39
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,14.72,3.11
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,148.83,43.73
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,289.69,235.74
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,367.28,309.59
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,447.38,378.5
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,316.74,270.42
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,142.81,120.39
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,163.49,139.22
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,184.03,156.46
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,191.11,161.37
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,198.09,166.15
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,327.55,275.96
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,454.1,376.95
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,491.04,402.85
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,514.13,418.77
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,513.58,417.29
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,510.67,414.19
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,435.15,354.09
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,366.91,299.41
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,373.86,304.82
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,381.62,309.78
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,317.41,257.88
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,262.7,214.2
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,315.36,252.41
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,342.73,265.16
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,303.54,228.45
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,261.87,189.69
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,217.16,148.43
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,169.34,106.47
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,124.96,73.31
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,73.75,45.96
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,57.48,47.66
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,65.28,55.07
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,61.54,51.68
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,57.73,48.18
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,52.9,43.71
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,47.98,38.99
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,39.69,30.95
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,31.14,22.3
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,19.67,7.33
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,10.91,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,78.68,27.07
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,159.36,130.03
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,202.85,172.93
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,246.48,212.99
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,282.26,244.47
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,317.42,274.24
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,344.1,296.85
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,369.87,318.16
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,445.15,380.33
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,506.8,429.78
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,614.63,516.72
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,708.83,589.95
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,701.72,581.36
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,695.91,574.39
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,683.13,562.67
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,666.92,548.17
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,644.99,529.02
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,619.83,507.04
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,589.17,480.32
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,555.68,450.79
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,518.28,417.46
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,478.27,381.14
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,434.29,340.66
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,388.56,297.88
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,340.27,252.41
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,290.71,205.64
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,239.03,158.42
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,187.03,113.73
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,133.53,74.22
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,80.52,47.97
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,55.47,45.59
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,47.9,38.82
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,45.48,36.65
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,43.03,34.41
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,40.05,31.72
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,37.08,28.9
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,32.18,24.12
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,27.25,18.99
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,18.62,7.64
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,10.01,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,178.73,81.28
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,345.61,284.17
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,419.19,354.34
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,494.37,419.86
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,544.39,461.31
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,593.33,499.7
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,626.49,524.99
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,657.29,547.73
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,677.54,561.86
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,689.32,569.41
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,697.01,573.39
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,701.35,574.91
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,698.6,571.29
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,692.35,564.64
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,573.47,468.87
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,439.71,360.52
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,543.66,444.43
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,614.16,497.34
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,583.43,470.22
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,549.9,441.17
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,512.31,407.51
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,472.4,371.31
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,428.95,332.01
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,383.77,290.45
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,335.75,246.06
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,286.69,200.53
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,235.63,154.18
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,184.38,110.37
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,132.41,72.24
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,81.12,46.56
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,54.22,43.74
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,46.85,37.26
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,45.6,36.26
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,44.41,35.27
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,41.51,32.7
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,38.63,30.01
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,33.34,24.92
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,27.99,19.49
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,19.45,8.86
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,10.91,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,158.58,80.68
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,305.71,250.82
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,380.67,320.68
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,458.03,387.46
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,511.74,432.53
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,564.83,475.14
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,600.07,501.64
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,629.43,522.77
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,654.43,539.62
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,676.44,553.82
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,590.09,483.27
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,492.58,403.86
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,596.77,486.07
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,684.72,551.31
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,672.66,539.03
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,654.23,522.92
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,594.75,474.87
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,532.83,425.07
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,465.94,371.56
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,404.87,322.54
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,409.74,324.61
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,403.68,316.71
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,368.3,286.7
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,334.73,258.23
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,321.6,239.04
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,287.93,200.17
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,230.41,154.22
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,187.76,123.51
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,143.61,90.09
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,98.96,64.47
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,77.22,63.2
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,78.32,64.46
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,72.6,59.47
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,66.71,54.28
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,54.02,42.98
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,40.89,31.13
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,35.86,26.36
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,30.79,21.27
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,21.33,10.43
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,12.73,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,133.97,73.37
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,259.41,211.25
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,331.32,277.35
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,407.62,343.12
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,467.56,392.56
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,527.07,439.49
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,420.83,351.33
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,288.59,240.33
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,480.31,398.66
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,651.55,530.45
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,502.7,408.81
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,332.8,269.63
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,347.63,281.22
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,361.34,290.89
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,393.72,315.75
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,431.48,343.98
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,521.72,414.27
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,591.6,465.75
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,562.91,441.23
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,531.64,414.94
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,496.25,384.36
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,458.68,351.44
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,417.41,315.49
