Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.18,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.14,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,14.51,6.77
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,22.89,14.9
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,32.62,23.99
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,42.37,32.98
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,52.12,41.91
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,62.41,51.2
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,33.94,25.33
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.16,0.0
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,90.69,76.62
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,184.22,158.22
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,181.71,154.64
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,179.59,151.93
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,203.09,171.68
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,226.03,190.54
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,270.05,226.62
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,302.88,252.66
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,265.02,220.73
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,224.23,186.77
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,307.48,255.98
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,381.97,314.61
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,411.43,337.34
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,427.85,348.89
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,315.01,258.28
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,222.5,184.64
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,227.74,189.2
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,232.25,192.35
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,208.77,172.99
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,186.99,155.31
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,178.88,148.01
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,168.41,139.27
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,111.67,89.04
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,71.41,61.06
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,67.69,57.82
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,63.86,54.38
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,60.61,51.4
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,57.35,48.31
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,50.46,41.75
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,43.36,34.77
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,33.54,24.88
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,23.38,11.74
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,12.73,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,117.43,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,272.88,85.65
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,383.28,321.88
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,488.35,425.08
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,555.75,486.86
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,623.47,544.69
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,670.18,583.55
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,715.17,619.47
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,740.08,636.5
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,768.58,655.84
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,787.21,668.52
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,802.52,678.59
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,809.05,680.77
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,811.87,680.29
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,807.32,675.54
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,798.96,668.12
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,783.82,655.34
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,764.96,639.45
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,740.07,618.24
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,711.7,594.03
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,678.17,564.36
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,641.54,531.76
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,601.05,496.28
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,558.09,457.92
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,511.03,415.24
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,461.96,369.73
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,409.69,320.46
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,356.0,269.04
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,300.16,215.62
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,243.74,162.77
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,186.28,112.75
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,128.99,71.14
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,71.61,46.14
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,54.79,45.85
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,52.81,44.22
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,50.76,42.47
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,42.84,35.11
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,40.36,32.8
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,36.9,29.44
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,33.46,25.91
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,27.53,19.78
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,21.56,11.36
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,10.91,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,37.02,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,110.6,46.61
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,169.52,144.18
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,231.79,205.15
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,278.57,248.86
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,325.8,291.15
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,362.56,323.43
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,399.12,354.5
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,573.1,500.31
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,725.8,617.22
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,743.33,625.92
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,757.58,633.94
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,765.98,636.83
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,770.87,637.2
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,632.91,527.05
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,487.99,408.46
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,489.7,409.36
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,489.8,407.34
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,482.57,399.94
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,474.02,391.57
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,446.62,368.66
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,415.95,343.4
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,412.43,339.95
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,402.21,330.56
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,392.29,320.53
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,377.26,305.39
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,313.52,254.38
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,264.57,216.96
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,204.47,168.85
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,152.95,128.11
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,155.65,130.49
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,156.63,131.36
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,121.54,101.98
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,87.48,76.05
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,77.52,67.23
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,67.46,58.13
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,57.71,49.07
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,47.69,39.61
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,37.49,29.92
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,27.31,20.1
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,18.04,11.01
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,8.78,1.48
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.55,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.27,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.38,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,10.98,3.97
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,17.59,10.28
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,25.09,17.34
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,32.61,24.36
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,40.13,31.3
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,47.67,38.16
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,41.91,32.76
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,36.16,27.39
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,54.35,43.76
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,72.58,59.97
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,77.97,64.59
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,83.45,69.29
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,114.95,96.88
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,146.49,124.06
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,180.22,152.68
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,213.22,180.13
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,232.38,195.95
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,256.38,215.73
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,209.79,176.32
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,170.65,143.25
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,192.61,162.09
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,213.46,179.53
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,183.45,154.12
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,154.5,129.75
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,100.49,83.31
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,45.1,34.75
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,31.36,22.55
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,17.64,10.26
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,115.33,81.17
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,174.7,120.99
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,126.36,95.3
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,106.59,93.73
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,99.7,87.71
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,92.59,81.34
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,85.45,74.88
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,78.09,68.05
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,68.5,58.9
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,58.62,49.21
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,44.03,34.84
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,29.35,18.7
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,16.83,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,14.45,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,35.18,15.87
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,101.48,81.1
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,155.29,130.87
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,194.64,166.89
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,233.52,201.8
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,270.29,233.88
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,306.96,265.15
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,459.64,394.35
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,594.26,502.86
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,686.95,573.69
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,773.07,636.48
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,775.41,634.51
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,780.52,635.5
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,779.2,631.8
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,774.21,625.61
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,760.71,614.09
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,743.66,599.84
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,721.25,579.96
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,695.47,557.41
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,663.51,530.97
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,628.63,501.85
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,589.6,468.11
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,548.17,431.9
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,502.98,392.75
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,455.94,351.13
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,405.68,306.04
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,354.41,259.29
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,301.45,211.21
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,248.15,163.44
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,193.67,117.52
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,133.26,73.09
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,103.1,74.29
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,141.42,121.37
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,88.98,75.12
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,55.57,45.33
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,52.71,43.02
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,45.53,36.58
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,42.39,33.7
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,39.29,30.67
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,31.66,23.15
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,23.81,14.25
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,83.45,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,215.61,140.26
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,323.5,269.86
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,431.29,365.67
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,499.76,425.84
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,569.31,483.99
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,617.41,521.61
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,670.47,561.75
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,704.72,585.35
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,736.4,606.5
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,760.55,621.6
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,775.21,629.55
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,783.08,632.62
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,787.46,633.29
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,784.66,628.92
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,778.22,622.15
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,764.72,611.57
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,747.65,598.45
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,724.92,578.93
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,698.89,556.81
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,667.28,531.27
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,632.72,503.01
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,592.98,470.15
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,551.12,434.87
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,506.46,396.49
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,459.94,355.55
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,410.18,311.11
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,359.65,265.16
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,306.87,216.9
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,248.18,164.45
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,193.98,118.61
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,141.01,79.9
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,87.56,53.09
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,62.32,51.0
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,61.27,50.23
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,54.9,44.57
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,52.51,42.66
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,50.12,40.64
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,45.94,36.84
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,41.73,32.8
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,34.2,25.4
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,26.48,16.76
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,13.08,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,95.2,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,242.36,169.02
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,339.89,285.34
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,438.35,373.83
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,506.76,432.94
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,575.88,489.52
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,624.29,527.19
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,671.34,562.52
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,705.41,584.89
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,732.64,601.4
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,752.73,612.77
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,769.58,621.63
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,778.52,625.8
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,783.93,627.59
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,781.41,623.44
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,775.29,617.0
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,761.7,606.32
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,744.64,592.49
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,721.67,573.19
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,695.56,551.45
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,664.52,526.79
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,630.68,499.57
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,593.35,468.4
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,554.13,434.95
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,509.72,397.01
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,463.52,356.71
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,414.0,313.17
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,359.62,264.85
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,306.13,216.64
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,252.53,168.69
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,198.64,123.01
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,145.71,83.85
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,92.66,56.46
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,65.2,53.77
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,63.89,52.78
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,56.96,46.62
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,54.28,44.45
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,51.56,42.15
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,47.06,38.05
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,42.47,33.67
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,34.99,26.3
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,27.3,17.85
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,13.45,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,84.29,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,221.67,162.69
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,313.04,265.11
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,407.45,349.76
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,475.85,408.96
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,545.05,466.11
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,595.86,505.72
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,645.53,542.86
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,679.23,566.1
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,710.61,587.09
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,729.62,599.0
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,750.3,612.19
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,759.38,616.74
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,765.05,619.01
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,764.25,616.68
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,759.88,611.96
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,747.03,602.28
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,730.77,589.38
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,709.42,571.39
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,682.15,548.83
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,652.58,525.04
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,620.24,498.58
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,583.36,467.16
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,544.09,433.16
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,500.55,395.72
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,452.87,354.0
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,404.25,309.83
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,354.67,264.06
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,303.3,216.87
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,251.68,169.94
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,198.26,123.94
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,145.54,84.03
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,93.49,56.19
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,64.1,52.56
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,62.0,50.85
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,54.51,44.19
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,52.16,42.22
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,49.78,40.15
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,45.25,35.98
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,40.6,31.54
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,33.51,24.64
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,26.22,16.88
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,12.9,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,19.91,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,50.4,33.64
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,110.79,90.45
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,159.39,134.57
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,199.46,170.15
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,239.2,204.43
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,276.02,235.08
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,313.22,265.09
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,392.78,329.81
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,458.82,381.69
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,441.43,364.2
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,408.25,335.16
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,386.77,316.15
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,364.78,296.73
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,390.01,315.83
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,413.74,333.19
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,419.85,336.95
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,424.86,339.95
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,407.71,325.11
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,390.93,310.81
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,324.81,258.7
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,269.39,214.67
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,348.03,276.78
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,413.29,325.23
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,323.74,255.3
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,247.45,196.27
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,240.45,190.92
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,232.87,184.76
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,223.61,177.06
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,213.39,168.54
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,206.14,159.06
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,194.36,146.85
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,164.05,126.63
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,141.6,119.15
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,133.78,112.74
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,125.67,105.96
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,111.37,93.81
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,96.61,81.02
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,80.78,66.97
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,64.47,52.18
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,47.64,36.64
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,31.0,20.73
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,16.06,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.0,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,9.66,1.96
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,18.03,9.87
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,26.42,17.46
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,35.71,25.75
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,45.02,33.93
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,53.89,41.58
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,62.79,49.12
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,100.69,81.36
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,139.19,113.34
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,337.39,280.12
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,525.27,426.62
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,471.64,379.9
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,404.27,324.7
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,298.53,240.32
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,201.03,160.47
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,269.29,215.38
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,326.51,259.68
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,357.14,282.97
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,391.59,308.87
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,319.26,251.72
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,254.87,200.66
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,235.07,184.91
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,216.08,169.66
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,140.74,109.67
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,65.57,48.69
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,54.01,39.19
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,42.46,29.63
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,90.13,69.09
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,134.57,105.64
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,172.53,130.29
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,191.32,140.18
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,156.9,120.54
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,139.7,116.29
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,127.6,106.2
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,120.61,100.44
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,105.42,87.6
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,90.05,74.38
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,74.16,60.28
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,58.09,45.8
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,41.86,30.99
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,25.38,15.7
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,12.77,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,8.79,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,17.61,8.45
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,33.93,23.46
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,51.21,38.87
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,69.14,54.66
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,86.64,69.78
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,103.85,84.36
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,120.85,98.47
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,128.86,104.95
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,137.13,111.59
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,94.88,75.56
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,57.48,43.62
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,64.16,49.21
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,70.85,54.74
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,59.75,45.17
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,48.66,35.67
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,56.23,41.99
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,63.79,48.28
