Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,87.43,67.83
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,111.14,87.19
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,111.91,87.73
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,112.66,88.33
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,70.05,53.12
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,27.42,17.51
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,63.36,47.7
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,99.05,77.35
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,109.26,85.79
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,119.2,94.07
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,96.1,75.25
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,72.63,55.94
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,50.4,37.33
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,28.24,18.56
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,18.51,10.31
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,8.8,2.32
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,7.92,1.53
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,7.03,0.75
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,5.71,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.39,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.51,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.63,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.75,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.88,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.19,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.38,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,8.34,1.61
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,12.3,5.24
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,16.26,8.86
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,20.23,12.44
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,24.65,16.34
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,29.08,20.18
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,76.38,61.64
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,128.52,106.4
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,226.17,190.16
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,314.04,262.98
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,204.97,170.82
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,99.13,80.02
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,96.21,77.44
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,93.38,74.76
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,165.13,135.25
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,236.7,193.82
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,214.88,175.0
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,193.92,157.38
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,156.8,126.79
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,120.65,96.8
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,105.04,83.68
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,89.57,70.62
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,92.16,72.87
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,94.72,75.07
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,89.45,70.71
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,84.21,66.4
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,98.67,78.72
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,112.62,90.57
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,110.51,88.94
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,108.3,87.3
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,72.59,57.25
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,34.41,25.83
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,30.86,22.7
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,27.31,19.52
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,46.46,37.14
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,74.1,62.34
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,67.21,55.94
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,60.11,49.22
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,47.71,37.52
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,35.61,25.64
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,18.34,4.3
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,48.54,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,114.97,88.34
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,146.53,119.64
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,189.29,157.39
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,227.21,190.17
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,264.79,221.67
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,294.86,245.47
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,324.2,267.96
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,229.37,187.78
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,115.97,91.3
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,129.37,102.02
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,142.67,112.39
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,138.64,108.82
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,134.99,105.62
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,137.73,107.43
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,140.51,109.28
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,106.98,82.05
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,74.48,55.58
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,257.73,204.13
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,424.4,332.73
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,226.72,178.23
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,35.4,23.47
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,146.37,113.53
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,253.29,197.37
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,262.12,203.88
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,268.9,208.94
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,142.9,109.97
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,14.13,6.0
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,113.99,87.41
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,199.74,155.84
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,194.1,136.31
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,164.64,98.81
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,115.91,70.05
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,77.72,62.23
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,68.77,54.77
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,59.46,46.87
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,56.98,44.9
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,54.46,42.82
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,48.99,38.01
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,43.3,32.85
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,36.8,26.76
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,30.14,20.17
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,14.72,3.11
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,14.1,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,31.47,20.78
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,57.33,44.51
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,81.9,66.79
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,107.1,89.4
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,143.1,120.94
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,440.5,381.56
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,716.08,602.56
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,481.65,409.61
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,188.03,156.82
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,422.71,358.77
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,632.3,527.42
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,616.76,511.0
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,598.39,493.99
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,529.77,436.87
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,462.5,380.57
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,386.17,317.58
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,304.31,249.44
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,251.69,205.85
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,197.33,160.5
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,354.16,290.8
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,490.27,398.43
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,485.34,393.1
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,476.18,384.56
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,356.12,288.1
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,255.26,207.28
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,294.17,237.61
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,322.94,257.52
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,275.75,219.77
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,241.29,193.54
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,224.72,177.01
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,206.63,159.81
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,174.64,138.15
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,149.84,129.19
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,136.58,117.81
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,122.74,105.79
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,110.1,94.86
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,97.08,83.38
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,82.12,69.87
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,64.64,53.77
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,49.64,39.65
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,34.11,24.74
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,17.59,6.21
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,45.47,14.45
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,94.68,76.19
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,138.61,117.84
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,181.79,157.44
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,217.54,189.77
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,253.29,221.22
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,424.66,369.92
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,580.52,498.19
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,533.54,455.34
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,472.63,402.51
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,445.12,376.78
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,401.44,337.93
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,643.15,538.34
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,848.94,692.3
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,728.44,596.2
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,580.53,476.53
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,710.23,581.46
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,802.81,651.34
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,778.08,630.85
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,749.94,607.6
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,716.57,580.57
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,680.19,550.73
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,577.69,466.88
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,484.14,390.52
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,503.16,403.58
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,501.04,395.99
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,414.28,325.33
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,350.6,275.74
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,327.11,246.72
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,286.01,199.17
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,229.35,148.46
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,173.26,102.93
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,109.6,61.11
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,59.78,49.31
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,58.71,48.53
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,57.67,47.72
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,55.78,46.19
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,53.92,44.63
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,45.85,37.21
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,42.44,33.95
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,36.73,28.36
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,30.93,22.34
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,20.61,9.38
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,10.91,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,151.74,79.35
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,295.98,247.72
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,381.84,328.0
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,471.47,406.99
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,538.82,463.46
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,606.36,517.02
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,656.32,553.5
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,704.78,587.55
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,739.44,611.2
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,771.55,632.61
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,793.21,646.01
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,807.4,653.96
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,816.63,659.06
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,822.3,661.74
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,819.86,657.56
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,813.79,651.02
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,800.06,640.31
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,782.85,627.07
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,760.07,607.93
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,733.97,586.2
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,701.77,560.68
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,666.78,532.63
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,628.28,500.65
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,588.19,466.61
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,543.07,428.24
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,496.11,387.44
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,445.68,343.02
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,393.93,296.39
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,340.15,247.31
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,286.04,197.92
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,223.66,143.18
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,167.25,97.42
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,111.88,62.1
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,60.89,49.52
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,58.78,47.84
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,56.62,46.02
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,54.3,44.22
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,51.96,42.34
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,47.8,38.59
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,39.83,31.19
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,34.46,26.05
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,28.98,20.5
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,19.57,9.21
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,10.91,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,183.22,111.43
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,354.64,295.03
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,437.86,370.1
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,524.8,442.89
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,588.01,492.87
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,651.43,540.47
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,691.84,567.58
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,736.08,596.53
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,767.94,616.1
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,797.0,633.33
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,815.93,643.81
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,831.51,651.96
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,837.97,654.28
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,834.33,649.79
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,830.48,646.03
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,823.01,639.83
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,808.83,629.68
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,791.13,617.19
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,767.08,599.0
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,739.84,577.22
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,708.13,552.96
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,673.54,526.07
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,636.54,495.99
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,595.99,462.42
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,549.64,424.08
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,501.39,383.19
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,450.18,338.93
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,398.04,292.85
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,343.53,244.02
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,288.56,194.72
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,232.79,146.58
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,170.99,97.59
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,115.23,62.38
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,61.52,48.89
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,60.91,48.66
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,60.37,48.42
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,58.21,46.72
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,51.1,40.52
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,47.86,37.69
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,44.58,34.68
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,38.13,28.61
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,31.51,22.11
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,20.82,10.3
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,10.91,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,42.97,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,182.21,127.23
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,295.26,244.52
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,390.15,328.65
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,489.59,412.59
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,555.06,465.11
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,620.93,515.55
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,676.22,555.21
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,725.8,589.27
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,759.33,610.96
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,790.15,630.34
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,812.36,643.25
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,831.29,653.79
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,838.35,657.14
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,841.8,658.19
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,832.31,649.09
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,825.87,642.46
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,811.34,631.44
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,793.33,618.17
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,770.59,600.53
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,744.47,579.45
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,712.43,554.27
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,677.47,526.58
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,638.83,495.99
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,597.36,462.5
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,551.67,424.45
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,504.05,384.0
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,453.24,340.22
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,400.94,294.14
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,346.53,245.57
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,291.58,196.4
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,235.15,147.29
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,178.67,101.86
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,122.14,65.33
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,66.84,53.28
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,52.67,41.07
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,51.08,39.82
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,48.98,38.24
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,46.85,36.57
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,43.76,33.97
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,40.65,31.2
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,35.57,26.41
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,30.43,21.32
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,19.35,9.95
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,11.82,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,14.55,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,216.48,160.37
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,387.7,322.6
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,464.59,389.63
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,544.53,454.2
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,603.73,498.42
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,658.26,536.54
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,697.52,561.41
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,734.64,583.68
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,764.51,601.78
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,791.61,617.65
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,805.85,624.06
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,816.66,628.27
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,823.37,631.69
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,826.58,632.84
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,819.4,626.99
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,808.77,618.95
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,794.37,608.39
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,776.59,595.56
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,656.44,505.54
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,538.22,415.03
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,500.12,386.5
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,459.87,355.7
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,358.06,278.27
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,263.54,205.21
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,396.67,308.59
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,491.83,374.72
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,443.03,332.68
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,394.03,290.38
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,342.72,245.83
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,291.52,201.06
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,232.89,150.98
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,180.36,108.81
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,138.51,86.43
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,110.07,90.17
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,90.5,73.58
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,78.66,63.53
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,68.96,55.35
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,59.17,46.95
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,48.57,37.69
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,37.93,28.22
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,27.75,19.01
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,17.59,9.74
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,10.1,2.49
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.73,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.36,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,93.13,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,255.61,198.11
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,379.9,323.06
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,468.08,402.87
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,559.52,480.85
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,621.8,531.81
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,683.97,580.55
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,500.66,428.98
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,266.22,226.83
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,263.5,223.92
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,260.25,219.71
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,257.43,215.95
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,254.73,212.32
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,589.37,493.73
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,871.06,705.35
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,867.28,696.74
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,859.73,688.58
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,844.44,676.27
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,825.52,661.55
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,801.48,642.54
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,773.97,620.57
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,739.93,593.57
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,702.92,563.88
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,589.83,473.43
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,485.91,390.12
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,516.7,413.36
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,521.37,411.78
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,468.87,364.92
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,415.03,316.08
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,359.04,264.49
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,302.52,212.14
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,245.13,160.43
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,188.41,112.99
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,131.02,73.56
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,66.86,44.97
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,57.96,47.38
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,58.45,47.99
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,56.23,46.28
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,53.98,44.48
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,50.32,41.22
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,42.6,34.05
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,37.35,28.99
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,32.0,23.59
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,22.71,13.77
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,13.11,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,7.28,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.55,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,8.79,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,40.42,27.75
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,69.79,56.17
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,102.92,86.74
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,135.21,116.14
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,166.05,143.38
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,196.72,169.78
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,480.68,414.56
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,740.15,615.63
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,771.49,632.32
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,795.74,646.21
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,713.01,581.48
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,614.66,502.01
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,576.73,471.16
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,551.55,449.08
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,571.27,462.93
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,588.8,474.49
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,604.01,485.13
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,625.23,499.82
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,604.96,482.55
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,577.81,460.76
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,549.24,437.75
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,520.97,414.93
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,403.23,323.38
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,299.9,241.8
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,269.68,218.62
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,243.54,198.07
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,236.76,192.67
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,229.84,187.04
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,190.55,155.29
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,152.73,124.71
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,134.66,110.05
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,116.86,95.39
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,96.13,78.14
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,75.26,60.54
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,71.24,60.05
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,67.23,56.59
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,58.77,49.09
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,50.33,41.49
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,41.46,33.34
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,32.61,25.05
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,24.21,17.01
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,15.82,8.94
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,9.22,2.35
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
