Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,31.15,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,91.97,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,213.14,171.9
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,320.38,273.78
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,406.64,350.77
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,500.31,430.46
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,565.27,483.05
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,630.11,532.92
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,683.08,571.76
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,734.58,608.38
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,767.75,629.91
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,798.29,649.26
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,819.88,662.37
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,833.91,670.04
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,841.34,672.02
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,845.23,671.64
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,702.14,562.09
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,550.77,441.74
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,451.68,364.01
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,358.76,289.03
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,504.37,406.34
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,626.21,498.42
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,574.82,455.98
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,523.41,415.1
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,519.3,411.38
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,511.38,403.67
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,521.27,409.51
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,513.86,399.62
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,438.2,338.58
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,377.12,289.9
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,347.5,259.76
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,307.31,218.35
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,209.74,151.6
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,186.83,150.59
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,173.32,135.25
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,151.23,119.63
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,106.22,89.65
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,70.87,58.49
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,68.57,56.75
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,66.23,54.88
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,61.27,50.54
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,56.14,45.88
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,48.93,39.17
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,41.5,31.96
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,27.37,17.97
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,15.01,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,8.64,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,26.75,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,75.16,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,197.15,160.28
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,295.23,251.14
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,373.88,319.39
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,456.01,387.04
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,519.69,436.9
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,584.26,485.11
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,637.17,522.39
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,695.35,561.6
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,731.31,584.96
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,764.74,606.47
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,788.92,621.22
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,810.0,633.88
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,819.32,638.41
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,825.27,640.9
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,823.55,638.26
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,818.37,633.48
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,805.45,624.57
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,789.21,612.87
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,766.09,595.04
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,740.07,575.02
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,634.56,495.52
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,536.91,421.0
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,516.68,406.17
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,494.91,389.06
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,434.33,341.74
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,382.43,301.42
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,379.69,297.76
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,369.97,286.84
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,337.27,258.03
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,296.59,222.33
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,259.11,192.82
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,222.95,166.12
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,193.51,147.96
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,165.3,132.22
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,147.58,125.69
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,140.27,119.69
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,126.62,108.22
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,112.65,96.28
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,96.26,81.79
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,79.49,66.68
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,62.32,51.01
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,44.75,34.67
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,28.51,18.94
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,11.44,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,5.91,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,57.68,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,155.24,37.9
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,275.59,226.31
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,390.15,331.41
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,473.34,404.14
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,559.13,474.95
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,620.44,522.62
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,681.5,568.16
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,726.44,599.21
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,769.56,628.07
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,795.5,643.3
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,824.19,660.37
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,725.4,584.37
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,596.72,482.48
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,631.03,507.7
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,648.73,519.15
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,653.0,519.66
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,654.91,518.59
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,617.16,488.01
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,590.28,465.65
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,595.76,468.25
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,604.38,472.43
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,660.83,514.88
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,697.02,540.14
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,605.55,467.84
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,522.03,402.79
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,459.33,354.83
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,406.27,314.05
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,392.63,302.04
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,373.12,284.09
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,351.05,258.89
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,309.52,214.63
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,254.1,166.69
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,199.49,122.01
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,144.79,83.89
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,91.92,59.99
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,66.46,53.9
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,65.54,53.31
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,63.42,51.69
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,61.26,49.99
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,56.56,45.91
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,51.68,41.53
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,45.62,35.95
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,39.39,29.95
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,28.16,18.89
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,16.46,0.0
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,9.1,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,43.93,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,128.2,52.39
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,240.98,199.17
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,347.33,296.0
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,426.33,364.79
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,508.91,433.34
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,574.92,485.79
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,638.72,534.1
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,649.45,539.4
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,657.2,542.65
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,689.83,564.56
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,720.17,584.08
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,713.08,575.98
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,696.24,560.06
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,779.87,621.04
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,852.36,670.19
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,744.69,587.38
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,631.22,498.41
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,668.55,526.33
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,690.17,541.33
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,673.61,526.83
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,654.91,511.05
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,616.12,480.64
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,577.83,450.59
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,548.27,427.49
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,518.01,403.46
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,498.59,387.09
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,473.33,365.22
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,450.56,343.67
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,415.86,310.88
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,363.53,265.05
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,311.43,219.14
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,258.2,173.23
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,206.33,130.8
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,147.6,89.17
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,92.86,60.98
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,77.83,63.23
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,80.32,65.64
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,77.69,63.64
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,75.0,61.55
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,69.63,56.97
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,61.64,49.9
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,53.2,42.19
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,44.49,33.97
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,31.11,21.14
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,17.31,1.19
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,10.01,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,46.06,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,134.96,70.09
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,241.19,196.32
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,343.38,286.01
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,428.86,357.09
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,523.23,431.11
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,584.47,476.22
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,645.42,519.22
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,697.93,553.36
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,749.02,585.28
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,779.6,602.79
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,807.56,618.46
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,824.48,627.3
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,843.09,637.39
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,850.08,638.41
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,853.53,637.34
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,850.25,632.85
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,843.33,626.24
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,829.2,613.4
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,811.59,598.55
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,784.29,578.4
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,758.99,559.34
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,727.33,537.62
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,692.89,513.53
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,654.78,486.88
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,614.07,457.4
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,569.02,423.2
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,522.22,386.57
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,472.0,346.47
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,420.79,304.19
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,362.9,255.4
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,308.82,208.76
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,253.3,161.7
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,198.78,117.73
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,144.18,79.74
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,91.33,55.05
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,70.01,55.11
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,63.71,49.99
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,61.56,48.49
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,59.34,46.88
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,56.55,44.59
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,53.76,42.18
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,47.39,36.5
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,40.82,30.38
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,29.69,19.77
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,17.34,2.76
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,10.01,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,63.1,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,172.51,104.13
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,279.97,227.19
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,388.8,321.23
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,472.96,391.12
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,559.64,458.9
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,619.79,503.71
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,679.66,546.77
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,727.54,578.63
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,773.87,608.53
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,799.32,624.18
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,826.82,641.33
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,846.49,651.68
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,862.84,659.76
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,821.4,630.08
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,771.72,594.87
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,769.32,591.36
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,763.86,585.31
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,730.49,559.5
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,693.44,531.36
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,655.87,502.01
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,618.33,472.62
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,599.94,458.8
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,579.58,443.21
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,555.09,424.61
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,528.68,404.2
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,512.64,390.98
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,489.77,371.42
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,442.47,332.43
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,396.1,293.81
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,348.74,255.47
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,305.01,219.99
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,259.94,176.02
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,203.38,123.04
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,144.86,83.61
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,101.04,64.99
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,74.58,59.15
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,68.32,53.96
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,66.0,52.24
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,63.62,50.41
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,59.86,47.3
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,56.0,43.97
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,49.32,37.97
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,42.41,31.52
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,29.54,19.54
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,18.09,4.39
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,10.46,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,10.46,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,22.03,9.37
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,74.07,56.47
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,132.05,106.97
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,171.45,140.95
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,210.32,173.61
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,245.32,202.22
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,280.32,230.08
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,266.73,217.39
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,266.28,215.21
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,219.27,175.92
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,163.08,129.02
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,344.73,276.44
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,499.3,394.8
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,506.24,396.98
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,511.87,399.19
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,584.3,452.86
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,639.68,492.7
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,544.45,419.43
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,443.48,341.64
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,492.36,378.96
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,542.87,415.68
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,486.57,372.68
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,440.1,337.22
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,476.71,365.46
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,501.3,383.4
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,481.23,367.22
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,456.7,347.33
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,434.78,328.07
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,402.91,299.38
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,348.79,256.77
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,310.83,228.1
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,273.05,196.31
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,227.39,159.19
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,170.59,110.72
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,95.36,58.21
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,86.52,69.14
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,100.97,81.74
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,91.24,73.77
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,80.92,65.19
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,73.08,58.5
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,64.91,51.36
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,56.25,43.69
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,47.31,35.51
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,33.69,22.93
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,19.61,6.27
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,11.37,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,60.52,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,173.81,119.92
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,267.62,215.85
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,366.26,300.38
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,443.28,363.42
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,519.92,423.18
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,368.42,301.24
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,197.39,158.97
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,305.77,247.64
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,400.92,321.37
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,393.71,312.14
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,384.65,302.35
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,449.28,350.49
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,528.07,406.5
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,514.09,394.28
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,513.94,392.78
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,402.2,308.62
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,271.91,208.84
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,252.62,194.43
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,234.08,179.99
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,236.65,181.61
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,239.1,183.07
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,332.24,254.07
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,417.46,316.43
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,388.25,293.61
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,363.87,275.12
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,379.42,286.46
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,389.54,292.96
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,355.59,267.36
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,324.01,243.77
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,305.36,229.5
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,285.36,213.77
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,254.37,190.23
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,225.5,168.76
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,194.22,140.31
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,155.94,112.6
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,118.11,95.62
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,104.64,84.61
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,98.62,79.93
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,92.32,74.9
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,82.82,66.84
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,72.88,58.24
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,63.05,49.61
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,49.93,37.83
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,35.3,24.41
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,20.27,7.64
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,11.37,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.82,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,9.21,2.1
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,14.94,7.16
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,21.55,12.95
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,28.18,18.67
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,34.82,24.3
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,41.47,29.85
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,215.48,177.19
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,385.15,311.14
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,415.73,332.08
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,445.26,352.88
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,483.55,380.03
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,535.89,416.52
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,483.42,374.78
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,445.55,344.38
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,453.6,349.1
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,460.69,352.73
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,459.55,350.54
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,457.74,348.01
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,403.18,306.63
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,360.34,273.96
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,450.8,342.23
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,528.75,398.02
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,494.97,371.43
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,461.88,346.36
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,418.52,314.44
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,378.76,285.13
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,334.26,252.36
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,292.09,221.38
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,258.29,196.33
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,226.98,173.1
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,221.63,168.72
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,214.21,162.62
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,197.43,145.12
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,165.09,120.54
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,137.42,111.2
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,124.19,100.56
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,118.96,96.69
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,113.49,92.5
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,99.95,81.3
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,85.86,69.38
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,72.49,57.76
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,55.98,43.08
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,38.72,27.41
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,20.97,8.88
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,11.37,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,10.91,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,21.46,10.85
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,49.85,36.09
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,76.72,59.61
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,114.88,92.18
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,144.48,116.95
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,172.76,140.04
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,200.88,162.46
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,155.55,124.19
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,125.4,98.32
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,134.63,105.55
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,143.89,112.66
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,154.47,120.87
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,165.02,129.0
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,142.13,110.38
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,120.23,92.63
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,135.21,104.35
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,150.05,115.76
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,148.26,114.18
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,146.52,112.71
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,231.72,179.7
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,321.34,247.88
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,230.28,177.74
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,148.38,113.85
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,212.17,164.24
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,273.36,211.26
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,259.55,200.41
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,246.11,190.16
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,138.46,106.22
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,28.32,17.66
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,102.03,77.76
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,170.53,132.39
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,204.45,156.89
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,232.77,176.49
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,196.68,142.83
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,152.16,108.65
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,138.08,112.5
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,149.06,122.1
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,107.58,87.49
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,71.83,57.21
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,67.72,53.81
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,61.78,48.65
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,54.21,41.99
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,46.38,34.86
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,33.97,23.46
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,21.14,9.63
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,12.28,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
