Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,122.74,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,251.2,190.17
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,345.94,277.81
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,447.89,361.48
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,518.98,415.92
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,591.82,468.69
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,347.72,281.73
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,58.33,42.88
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,105.02,81.65
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,153.82,120.5
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,167.07,130.56
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,180.33,140.68
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,203.76,158.52
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,226.92,175.88
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,231.54,178.94
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,236.2,182.16
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,246.85,189.7
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,257.29,197.01
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,345.68,263.98
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,420.38,318.57
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,469.87,354.63
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,506.1,380.83
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,518.16,389.33
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,530.25,397.71
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,512.89,384.63
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,494.21,370.62
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,519.07,389.01
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,521.22,387.84
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,471.85,347.9
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,422.64,307.47
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,371.43,264.94
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,320.43,221.82
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,262.74,173.59
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,211.98,132.26
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,177.55,117.42
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,172.77,128.19
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,156.48,127.53
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,144.9,118.25
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,132.03,108.01
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,118.72,97.24
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,103.75,84.86
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,88.31,71.78
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,71.75,57.4
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,54.69,42.23
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,39.07,27.93
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,21.71,10.57
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,11.37,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,139.39,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,281.83,220.57
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,375.87,308.13
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,476.55,392.15
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,551.48,450.58
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,628.37,507.32
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,677.05,541.51
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,730.53,578.05
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,773.03,605.59
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,813.51,631.15
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,840.32,646.2
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,864.15,659.19
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,872.67,661.74
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,886.07,667.86
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,889.61,666.76
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,889.58,663.54
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,883.67,657.3
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,874.12,648.91
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,858.08,636.36
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,838.54,621.69
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,739.21,550.83
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,632.22,471.28
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,685.46,512.39
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,714.21,533.41
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,673.49,502.82
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,630.53,470.65
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,584.12,434.79
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,535.98,396.71
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,484.55,354.81
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,432.29,311.21
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,378.64,266.61
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,324.64,220.75
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,269.49,173.79
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,207.84,123.5
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,152.14,82.47
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,98.06,52.78
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,61.88,47.5
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,62.29,48.06
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,60.8,47.05
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,53.97,41.4
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,51.41,39.37
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,48.79,37.2
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,43.98,33.04
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,39.03,28.54
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,30.69,20.77
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,22.05,11.24
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,12.28,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,86.06,8.79
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,191.65,149.69
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,277.28,226.53
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,368.51,303.19
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,434.3,356.52
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,501.77,408.88
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,559.02,451.14
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,616.55,492.01
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,658.97,521.07
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,706.39,553.11
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,739.47,573.87
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,770.06,592.76
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,793.08,605.1
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,813.12,615.38
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,822.14,619.35
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,827.91,621.36
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,826.65,618.77
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,822.05,614.14
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,809.88,604.11
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,794.51,591.8
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,774.22,576.5
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,748.73,557.58
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,719.69,536.52
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,688.07,513.33
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,656.18,489.96
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,619.95,462.77
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,576.2,429.07
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,530.73,393.22
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,469.94,345.97
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,420.2,306.97
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,373.09,268.66
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,325.32,229.01
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,275.97,188.64
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,229.28,151.68
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,171.49,104.77
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,105.44,59.99
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,75.26,58.75
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,81.97,64.81
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,83.14,66.27
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,82.78,66.43
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,67.45,53.44
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,49.69,38.11
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,45.28,34.32
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,40.78,30.21
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,32.45,22.48
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,23.85,13.13
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,13.19,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,159.45,54.78
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,315.61,252.9
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,409.63,336.57
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,509.8,417.27
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,578.59,467.87
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,648.64,515.97
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,697.51,547.39
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,751.1,580.84
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,790.49,603.16
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,827.56,623.39
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,854.75,639.96
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,878.95,654.65
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,894.02,663.22
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,897.56,664.49
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,901.83,667.75
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,902.52,668.74
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,896.56,665.09
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,886.97,659.06
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,870.28,647.41
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,850.14,633.67
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,823.66,615.91
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,794.11,596.02
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,761.05,573.59
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,725.2,547.76
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,684.31,517.8
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,641.11,485.36
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,594.45,449.14
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,546.13,410.67
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,494.99,369.17
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,443.07,325.8
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,388.68,279.16
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,334.06,231.58
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,272.13,178.62
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,216.95,132.38
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,161.72,90.87
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,108.13,60.21
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,87.97,70.45
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,115.65,94.34
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,114.65,93.89
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,105.84,86.77
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,93.41,76.4
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,80.47,65.37
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,67.31,53.98
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,53.69,41.83
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,39.54,28.89
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,25.0,14.5
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,14.1,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,161.25,78.62
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,313.63,254.34
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,408.55,338.09
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,509.32,420.29
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,582.97,476.34
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,658.09,530.55
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,712.35,566.25
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,760.79,596.41
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,800.08,619.12
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,837.01,639.61
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,864.82,655.91
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,889.59,670.18
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,904.59,677.73
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,916.12,683.22
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,911.95,679.85
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,912.47,679.95
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,906.76,674.78
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,897.41,667.43
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,880.89,655.93
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,860.87,642.32
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,835.28,623.95
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,806.45,603.54
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,772.03,580.84
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,734.83,554.49
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,694.3,525.14
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,651.28,493.16
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,603.93,456.27
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,554.83,417.11
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,503.31,375.34
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,450.55,331.31
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,395.41,284.1
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,339.88,235.73
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,282.97,186.29
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,226.36,138.59
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,169.69,95.57
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,105.81,56.46
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,60.43,46.99
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,59.31,46.26
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,57.69,45.11
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,56.04,43.91
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,53.86,42.19
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,47.17,36.42
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,42.67,32.42
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,38.03,28.12
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,30.93,21.42
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,23.64,13.61
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,11.76,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,26.49,10.7
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,59.32,44.54
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,118.21,96.79
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,188.17,157.7
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,251.25,212.94
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,334.21,282.91
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,181.15,153.35
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,39.7,28.89
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,25.12,16.24
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,10.57,3.54
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,80.22,63.29
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,156.1,126.4
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,119.56,95.36
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,85.22,66.41
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,64.26,48.76
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,43.4,31.14
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,107.9,85.06
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,173.82,138.79
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,136.76,108.18
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,100.62,78.43
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,119.3,93.83
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,137.78,108.83
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,99.38,77.3
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,61.28,45.81
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,74.2,56.62
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,87.04,67.26
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,77.74,59.57
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,68.37,51.85
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,56.33,41.87
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,44.31,31.85
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,44.29,31.96
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,44.27,32.08
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,51.36,38.15
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,58.44,44.24
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,54.42,40.94
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,50.4,37.64
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,48.16,37.68
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,45.93,35.81
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,40.15,30.8
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,34.39,25.74
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,29.07,21.01
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,23.76,16.21
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,18.03,10.94
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,12.3,5.61
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,8.34,1.86
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.38,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.19,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.5,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.02,0.43
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,11.85,4.88
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,16.7,9.34
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,22.0,14.12
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,27.3,18.83
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,59.22,47.05
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,94.15,77.31
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,152.0,127.1
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,210.59,176.08
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,178.4,147.85
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,148.08,121.49
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,184.52,151.74
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,220.7,181.0
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,158.14,128.69
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,98.95,78.87
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,164.55,133.87
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,230.34,187.41
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,225.8,183.13
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,221.39,179.33
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,195.55,157.9
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,170.34,137.04
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,186.8,150.53
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,202.85,163.47
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,152.05,121.93
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,102.01,80.65
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,142.61,114.53
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,181.9,146.66
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,148.41,119.18
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,115.4,92.1
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,184.95,149.32
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,247.04,198.64
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,213.23,171.74
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,172.74,139.78
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,180.04,145.98
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,173.92,141.34
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,125.54,107.17
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,63.68,52.38
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,56.56,46.21
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,49.45,39.88
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,41.91,33.08
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,34.37,26.19
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,26.85,19.27
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,19.35,12.24
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,13.18,6.36
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.02,0.39
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.5,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,38.41,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,191.13,137.33
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,315.5,266.55
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,407.74,349.63
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,505.78,433.35
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,586.38,498.63
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,668.46,562.32
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,724.31,602.73
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,779.22,641.27
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,821.3,669.25
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,867.59,699.83
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,894.96,715.69
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,919.19,729.37
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,936.7,738.28
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,942.23,738.94
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,945.63,739.75
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,945.33,738.2
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,938.04,730.69
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,927.04,720.89
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,909.44,708.0
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,888.28,692.81
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,861.32,672.43
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,831.13,649.92
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,795.86,624.95
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,757.77,595.95
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,716.23,562.86
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,672.14,527.23
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,623.93,488.6
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,573.97,447.53
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,520.89,402.87
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,466.45,355.75
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,409.94,305.68
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,353.09,254.39
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,294.76,201.87
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,236.69,150.9
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,179.07,105.08
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,114.26,62.65
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,61.99,49.92
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,61.3,49.53
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,59.77,48.43
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,58.2,47.28
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,55.69,45.23
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,48.49,38.83
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,44.85,35.61
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,41.16,32.13
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,33.75,24.96
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,26.12,16.94
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,12.9,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,12.73,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,196.27,147.38
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,351.14,294.63
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,443.39,374.25
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,540.48,452.3
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,615.62,508.6
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,692.12,562.84
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,744.65,599.45
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,791.3,631.03
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,833.21,657.39
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,872.83,681.61
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,898.58,697.16
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,921.17,710.65
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,927.41,713.06
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,938.88,719.33
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,941.95,720.55
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,941.33,719.53
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,933.71,713.32
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,922.4,704.78
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,904.9,692.81
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,883.86,678.54
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,857.29,659.27
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,827.47,637.8
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,792.6,613.5
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,754.88,585.5
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,713.2,553.05
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,669.14,518.16
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,620.68,479.85
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,570.49,439.15
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,518.06,395.72
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,464.55,350.07
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,408.55,301.04
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,352.21,250.85
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,295.08,200.11
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,238.69,151.31
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,173.31,99.56
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,116.99,63.96
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,64.49,51.3
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,64.65,51.67
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,63.28,50.75
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,61.9,49.79
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,53.84,42.74
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,51.33,40.57
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,47.04,36.84
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,42.64,32.8
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,34.89,25.45
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,26.88,17.31
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,13.27,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,42.11,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,189.18,144.28
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,299.78,250.69
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,386.83,327.27
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,479.02,404.42
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,560.38,468.39
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,641.75,528.71
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,698.13,568.67
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,753.57,606.83
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,799.64,636.01
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,843.78,663.14
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,872.68,679.75
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,893.05,690.44
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,911.49,699.16
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,926.47,705.55
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,930.98,706.29
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,931.84,704.84
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,925.9,699.0
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,916.28,690.9
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,899.49,678.94
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,872.73,660.37
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,847.78,642.4
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,819.61,622.24
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,785.71,598.38
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,749.11,571.29
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,709.51,541.93
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,667.3,509.9
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,584.85,446.31
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,514.24,391.58
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,483.14,366.03
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,443.01,331.63
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,403.91,295.81
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,356.57,251.6
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,292.98,196.49
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,235.45,147.15
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,178.14,102.3
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,122.43,67.15
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,68.13,53.59
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,66.73,52.62
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,65.07,51.47
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,57.57,45.18
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,55.56,43.64
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,53.52,42.0
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,48.93,38.06
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,44.2,33.79
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,36.07,26.19
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,27.65,17.85
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,13.64,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.37,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,79.08,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,202.4,155.99
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,311.19,256.98
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,396.8,330.88
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,490.81,407.8
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,561.85,462.07
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,633.75,514.2
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,568.88,461.61
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,484.21,392.91
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,575.06,461.19
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,649.92,514.42
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,723.79,567.92
