Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,806.1,624.21
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,860.17,659.6
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,906.33,689.37
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,910.95,691.15
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,912.01,691.07
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,908.49,686.75
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,901.28,680.14
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,884.38,667.98
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,864.08,653.71
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,833.57,632.49
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,806.51,613.75
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,772.96,589.85
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,736.82,562.93
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,697.3,531.87
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,653.41,497.28
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,606.54,460.7
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,558.31,422.21
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,507.29,380.82
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,456.16,338.29
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,403.08,293.82
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,350.19,248.52
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,296.7,202.28
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,237.7,152.84
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,184.34,111.34
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,133.01,78.55
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,84.14,67.09
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,82.19,65.69
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,79.95,64.12
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,77.61,62.42
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,72.29,57.96
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,66.66,53.15
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,60.59,47.89
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,51.99,40.19
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,41.71,30.69
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,31.09,20.48
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,15.7,0.31
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,10.56,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,61.13,43.57
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,120.87,96.4
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,170.9,139.78
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,221.15,182.26
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,268.7,221.36
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,317.25,260.04
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,286.18,232.08
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,235.88,189.05
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,342.41,273.91
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,433.84,343.49
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,328.93,259.47
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,196.87,153.53
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,235.23,183.58
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,288.03,223.42
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,163.86,126.44
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,62.08,44.94
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,382.08,299.26
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,674.85,507.49
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,428.93,327.23
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,173.42,131.68
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,396.5,305.1
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,599.27,450.97
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,613.33,460.47
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,624.69,469.19
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,548.24,412.6
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,482.36,363.7
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,395.4,299.71
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,319.51,243.21
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,336.76,256.4
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,343.93,261.1
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,350.88,263.73
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,339.49,250.83
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,290.85,214.7
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,259.21,192.89
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,222.78,166.99
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,200.76,153.11
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,149.49,121.58
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,118.73,96.26
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,122.83,100.27
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,118.49,97.04
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,112.23,92.11
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,99.63,81.59
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,83.31,67.74
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,66.51,53.06
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,49.52,37.75
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,32.05,21.64
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,16.6,2.21
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.1,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,20.76,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,164.38,130.75
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,299.87,250.72
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,382.81,322.49
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,470.29,395.04
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,538.21,448.91
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,607.76,501.39
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,667.88,543.81
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,722.43,580.61
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,764.02,606.88
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,803.53,631.1
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,832.78,647.58
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,859.26,662.0
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,624.9,488.29
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,347.35,272.19
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,358.34,281.41
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,368.88,288.55
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,396.03,308.0
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,421.96,326.11
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,424.8,327.34
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,427.14,328.42
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,459.47,351.6
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,495.1,376.32
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,554.48,419.53
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,599.61,450.88
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,537.74,404.48
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,481.2,362.77
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,467.74,352.83
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,449.24,338.52
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,403.92,304.91
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,360.5,272.97
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,336.97,255.29
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,313.07,236.86
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,274.8,208.89
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,235.06,180.36
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,185.89,143.85
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,147.51,115.35
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,136.61,112.19
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,126.71,104.22
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,88.28,71.84
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,45.91,35.21
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,38.81,29.16
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,31.72,22.94
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,25.09,17.02
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,18.46,11.01
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,12.74,5.71
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.02,0.41
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.63,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.38,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,6.58,0.07
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,8.78,2.03
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,11.43,4.33
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,14.07,6.6
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,15.4,7.73
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,16.74,8.83
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,55.25,41.74
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,95.05,75.01
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,115.87,91.95
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,136.65,108.71
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,131.72,104.15
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,127.06,99.95
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,167.63,132.74
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,208.05,164.66
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,185.51,146.25
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,163.65,128.64
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,227.51,179.36
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,290.47,227.72
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,256.53,200.5
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,223.62,174.61
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,210.99,164.85
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,198.6,155.16
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,203.14,158.85
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,207.49,162.32
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,145.72,113.49
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,84.38,64.13
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,142.19,111.27
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,197.35,155.28
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,156.81,122.94
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,116.71,90.91
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,89.41,68.83
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,61.13,45.63
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,72.22,55.14
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,83.19,64.55
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,65.49,49.9
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,47.71,36.86
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,56.57,44.88
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,65.45,52.9
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,56.55,45.14
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,47.67,37.31
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,38.36,29.03
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,29.07,20.61
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,20.68,12.85
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,12.3,5.05
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.14,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,59.93,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,164.11,72.34
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,285.09,229.42
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,404.68,334.1
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,275.5,229.97
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,81.59,64.06
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,102.73,82.08
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,123.67,99.15
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,277.03,227.55
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,407.36,331.3
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,658.17,525.9
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,888.01,685.51
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,905.82,693.74
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,929.44,708.33
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,945.71,716.58
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,958.5,722.64
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,961.73,723.27
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,961.23,721.69
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,954.37,716.08
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,943.74,708.18
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,926.2,695.83
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,905.07,681.25
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,877.33,662.28
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,846.39,641.2
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,811.38,616.85
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,773.48,589.67
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,731.14,558.17
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,686.53,524.32
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,637.89,486.72
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,587.51,446.76
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,534.82,403.88
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,481.02,358.84
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,424.68,310.5
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,367.97,260.86
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,309.88,209.86
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,252.13,159.95
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,194.32,113.65
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,129.11,68.86
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,72.96,46.81
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,61.21,47.97
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,60.12,47.3
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,59.01,46.6
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,56.2,44.36
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,53.28,41.96
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,45.03,34.78
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,41.33,31.47
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,34.85,25.46
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,28.16,18.93
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,13.78,3.43
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,73.07,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,195.0,110.52
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,310.78,256.35
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,426.87,358.49
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,511.97,429.94
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,600.46,500.12
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,663.23,546.81
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,726.1,591.71
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,776.99,625.75
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,826.54,657.8
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,856.95,675.49
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,890.29,695.12
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,916.26,708.64
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,939.06,719.9
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,952.39,724.74
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,962.18,727.39
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,964.45,726.53
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,954.38,717.77
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,946.85,710.59
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,935.71,701.18
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,918.0,688.08
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,896.85,672.93
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,870.93,653.53
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,841.8,632.16
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,807.15,608.34
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,769.79,581.33
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,728.83,550.04
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,685.34,516.47
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,637.87,480.26
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,588.69,441.87
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,536.03,400.34
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,482.15,356.49
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,426.56,309.73
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,370.63,261.63
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,313.25,212.11
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,256.12,163.34
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,190.96,111.28
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,134.76,73.45
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,79.11,50.78
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,65.33,51.71
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,64.05,50.92
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,62.74,50.06
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,54.68,43.11
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,52.25,41.07
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,48.42,37.84
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,44.49,34.33
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,37.73,28.0
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,30.74,21.16
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,15.02,4.78
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,69.91,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,189.58,121.59
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,306.77,254.08
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,425.87,357.25
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,509.35,425.32
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,596.01,491.45
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,663.96,540.3
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,732.47,587.34
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,782.07,620.74
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,825.23,648.96
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,862.77,671.57
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,897.77,692.08
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,921.88,704.72
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,942.79,715.28
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,954.57,719.81
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,962.77,722.19
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,955.72,716.07
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,954.23,714.0
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,944.41,706.0
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,931.05,695.91
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,912.12,682.84
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,889.86,667.71
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,862.24,648.5
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,831.68,627.32
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,796.85,603.79
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,759.44,576.93
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,716.95,545.1
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,672.65,511.31
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,625.59,475.35
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,577.09,437.34
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,523.13,394.24
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,470.69,351.07
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,416.38,305.89
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,362.19,259.6
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,302.6,214.24
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,266.88,190.74
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,216.2,147.24
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,156.24,100.48
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,105.68,74.43
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,85.24,68.97
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,82.96,67.39
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,80.53,65.63
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,80.0,65.36
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,79.33,64.91
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,70.01,56.94
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,60.26,48.33
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,47.7,36.82
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,34.65,24.6
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,21.1,9.64
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.37,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,18.51,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,44.85,26.39
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,121.29,97.22
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,186.0,154.43
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,240.71,201.88
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,311.29,260.56
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,365.15,304.41
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,420.79,348.39
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,334.62,275.26
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,242.57,196.65
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,285.6,230.46
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,328.27,262.71
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,436.84,347.8
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,528.36,417.32
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,489.66,384.29
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,434.02,339.42
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,476.65,371.1
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,502.13,389.35
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,502.96,388.3
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,503.03,386.91
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,559.69,429.58
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,621.38,474.48
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,598.5,455.63
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,569.56,433.15
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,458.64,350.35
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,352.11,269.51
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,351.97,269.32
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,351.18,268.19
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,304.76,233.04
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,264.2,202.3
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,285.52,218.66
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,306.86,234.52
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,248.25,190.34
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,198.91,153.16
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,212.02,163.09
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,227.2,174.26
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,220.39,165.61
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,211.25,156.62
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,170.18,131.0
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,154.51,126.46
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,119.19,97.34
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,69.87,55.53
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,60.55,47.66
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,51.22,39.62
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,41.46,31.13
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,31.72,22.5
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,22.88,14.49
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,14.06,6.46
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,7.9,0.16
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.82,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,5.91,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,11.43,2.59
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,25.56,15.43
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,40.64,28.53
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,59.31,44.57
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,77.56,60.05
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,97.79,76.79
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,117.72,92.94
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,67.23,50.79
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,25.57,15.86
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,123.22,97.05
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,230.69,183.13
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,194.73,152.99
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,160.69,124.8
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,144.9,111.71
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,129.78,99.21
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,136.03,104.05
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,142.24,108.81
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,130.01,98.73
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,118.01,88.92
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,165.41,126.24
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,212.36,162.57
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,219.42,167.75
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,226.26,172.86
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,233.39,178.21
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,240.27,183.37
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,370.74,283.03
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,483.09,364.97
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,412.97,312.28
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,352.44,267.29
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,330.07,250.86
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,308.53,234.78
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,287.62,218.99
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,267.39,203.68
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,205.8,157.17
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,135.79,103.57
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,148.51,114.09
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,159.64,123.29
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,133.18,102.74
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,107.46,86.34
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,115.07,93.3
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,121.83,99.53
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,107.09,87.24
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,92.2,74.68
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,75.74,60.65
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,59.09,46.16
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,43.76,32.47
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,28.23,18.48
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,16.29,6.57
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.88,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.07,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.39,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,35.7,25.23
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,67.43,52.24
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,69.9,54.12
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,72.58,56.18
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,56.6,42.42
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,40.65,28.8
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,140.32,111.87
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,246.92,197.23
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,372.81,295.94
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,497.97,389.53
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,633.08,490.7
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,763.52,584.14
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,715.32,546.0
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,680.18,518.35
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,804.17,612.72
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,890.79,673.69
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,867.48,656.29
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,840.71,637.63
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,806.83,614.78
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,770.16,589.2
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,730.03,559.64
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,687.22,527.38
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,639.9,490.82
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,590.84,451.9
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,538.93,409.65
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,485.6,364.94
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,429.98,317.67
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,373.91,268.78
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,316.4,217.61
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,258.98,167.07
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,201.7,119.9
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,145.59,80.33
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,89.42,54.16
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,57.87,45.19
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,56.71,44.45
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,55.49,43.63
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,53.75,42.33
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,51.99,40.96
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,48.41,37.87
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,40.92,31.14
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,35.7,26.26
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,30.38,21.02
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,20.66,10.6
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,11.82,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,112.27,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,289.23,228.96
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,394.38,335.59
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,508.2,435.12
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,586.43,499.74
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,667.13,562.76
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,723.53,604.35
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,785.74,648.76
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,832.4,679.03
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,877.18,707.07
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,911.69,727.67
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,943.45,746.12
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,955.94,750.26
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,974.35,758.77
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,985.94,762.54
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,993.94,764.05
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,993.98,760.37
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,990.29,754.48
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,980.06,744.46
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,966.14,732.28
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,946.33,716.4
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,923.02,698.45
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,894.68,677.31
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,863.13,654.2
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,826.96,629.2
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,787.99,602.14
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,744.97,569.77
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,699.52,535.04
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,650.08,497.51
