Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,598.94,457.63
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,545.36,413.89
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,490.72,368.08
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,434.48,320.16
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,377.82,270.74
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,319.69,219.34
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,262.0,168.83
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,203.81,120.94
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,146.86,80.53
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,91.77,55.02
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,59.86,47.09
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,58.41,46.13
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,56.88,45.05
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,55.2,43.72
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,53.51,42.34
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,45.67,35.54
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,42.42,32.68
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,36.86,27.53
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,31.16,21.98
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,21.02,11.34
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,11.82,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,142.0,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,293.29,231.82
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,393.61,328.41
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,502.35,419.88
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,578.84,481.34
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,652.49,537.47
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,712.83,579.89
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,772.83,620.23
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,819.19,649.81
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,863.76,677.43
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,896.91,697.08
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,918.2,708.37
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,940.24,719.9
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,959.1,729.23
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,969.07,733.25
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,975.48,735.12
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,976.2,732.8
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,973.25,728.29
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,962.97,719.7
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,949.09,708.94
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,930.22,695.82
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,907.9,680.53
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,879.39,660.35
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,847.84,638.16
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,812.11,613.87
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,773.71,587.42
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,731.15,554.95
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,686.48,520.41
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,638.88,483.99
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,589.67,445.39
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,537.11,403.39
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,483.95,359.66
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,429.07,313.16
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,373.97,265.48
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,317.8,216.78
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,255.36,163.79
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,199.19,118.19
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,144.62,79.6
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,93.46,55.72
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,72.07,56.59
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,63.99,49.97
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,62.88,49.3
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,63.03,49.7
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,63.37,50.23
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,58.53,46.13
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,53.49,41.69
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,45.08,34.05
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,37.66,27.02
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,25.4,14.69
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,12.73,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,132.86,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,272.48,222.33
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,373.67,320.15
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,482.57,416.69
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,563.61,484.9
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,647.01,551.79
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,708.16,597.65
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,768.98,641.64
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,818.85,675.09
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,867.14,706.4
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,897.72,724.06
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,931.94,744.17
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,956.92,758.74
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,978.64,771.04
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,993.32,777.81
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,1004.4,782.27
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,1006.14,779.8
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,994.84,768.74
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,986.95,760.38
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,975.38,749.68
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,956.77,735.76
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,934.68,719.68
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,907.39,699.58
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,876.87,677.39
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,840.71,651.9
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,801.83,623.78
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,760.12,591.14
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,715.8,556.08
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,666.44,517.09
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,615.42,475.99
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,561.89,432.67
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,507.07,386.93
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,450.05,337.84
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,392.65,287.26
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,333.99,235.12
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,275.59,183.43
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,217.25,134.3
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,151.64,85.37
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,94.52,56.21
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,66.15,53.61
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,64.95,52.89
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,63.69,52.06
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,61.1,49.91
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,53.21,42.91
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,49.84,40.08
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,46.36,36.98
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,40.54,31.52
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,34.55,25.62
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,24.06,14.66
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,13.12,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,152.5,26.98
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,306.51,252.46
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,403.83,344.01
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,508.53,433.55
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,584.88,495.66
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,663.47,556.57
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,721.49,598.11
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,773.76,633.91
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,820.89,664.68
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,866.19,693.3
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,900.04,713.95
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,931.15,732.59
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,954.34,744.84
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,974.27,754.93
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,976.34,752.45
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,984.48,754.48
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,984.84,751.9
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,981.57,747.16
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,971.64,738.97
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,958.11,728.58
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,939.04,715.23
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,916.57,699.72
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,887.21,678.98
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,855.0,656.31
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,819.82,632.17
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,782.02,605.4
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,738.7,572.36
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,693.82,537.55
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,608.58,471.43
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,535.83,414.64
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,499.32,385.73
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,460.56,353.85
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,412.34,314.79
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,365.37,275.92
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,320.4,236.38
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,272.72,194.3
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,229.7,165.0
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,210.95,158.31
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,166.74,125.5
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,116.92,97.49
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,109.86,91.93
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,102.36,85.83
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,101.1,85.17
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,103.26,87.46
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,89.58,75.5
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,75.36,62.78
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,60.2,48.87
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,44.54,34.19
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,29.48,19.15
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,13.19,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,6.82,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,88.73,28.57
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,180.86,144.68
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,307.27,256.52
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,434.14,364.61
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,514.0,430.42
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,596.4,495.08
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,682.05,558.87
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,764.66,617.94
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,812.92,650.09
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,859.5,680.51
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,897.38,703.37
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,923.54,717.79
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,945.44,730.63
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,964.18,741.37
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,976.03,746.16
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,984.39,748.78
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,983.97,747.65
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,979.9,744.34
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,969.96,735.86
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,956.39,725.16
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,855.67,655.42
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,739.84,568.11
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,604.31,466.6
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,473.32,365.64
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,650.91,506.83
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,779.48,604.29
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,678.66,524.96
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,586.23,452.91
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,486.26,376.7
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,406.62,315.3
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,441.96,342.32
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,460.43,353.09
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,393.68,301.21
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,344.85,265.15
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,227.9,176.03
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,130.26,101.56
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,97.69,75.36
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,63.76,47.59
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,66.62,41.09
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,75.46,60.46
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,66.77,53.19
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,65.45,52.35
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,62.52,49.94
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,59.41,47.33
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,55.6,44.19
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,51.65,40.77
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,43.99,33.74
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,35.99,26.16
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,25.16,15.43
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,13.42,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,7.73,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,167.79,83.22
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,330.84,272.82
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,430.07,362.24
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,536.5,450.44
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,612.04,510.04
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,683.99,563.96
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,745.3,608.04
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,806.14,650.29
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,851.53,679.56
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,894.99,706.83
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,930.3,727.3
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,953.62,739.34
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,974.2,748.79
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,991.52,756.02
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,1003.38,760.57
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,1011.63,762.94
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,1011.0,761.05
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,1006.62,757.01
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,996.49,748.04
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,982.63,736.89
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,962.03,722.81
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,937.93,706.59
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,909.12,686.03
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,877.1,663.41
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,787.11,599.54
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,695.94,531.06
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,518.26,399.97
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,363.44,281.5
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,302.02,235.55
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,246.73,193.06
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,387.62,302.59
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,502.65,381.57
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,376.74,286.19
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,315.28,245.56
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,292.59,227.92
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,269.89,209.97
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,198.38,155.48
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,137.52,108.98
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,159.27,125.5
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,167.64,140.62
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,155.24,130.65
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,132.15,111.35
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,123.68,104.55
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,107.86,91.1
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,69.12,57.02
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,46.73,37.0
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,40.56,31.27
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,34.17,25.07
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,24.65,15.49
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.74,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,168.95,99.51
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,326.92,272.57
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,428.7,365.22
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,537.44,457.65
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,613.4,520.23
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,691.37,581.84
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,749.59,626.33
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,813.77,674.26
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,860.76,707.13
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,905.81,738.09
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,940.71,761.24
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,963.41,775.49
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,985.91,789.3
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,1005.12,800.81
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,1017.78,806.35
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,1026.81,809.51
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,1026.43,807.25
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,1022.27,802.62
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,894.63,709.73
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,746.36,593.21
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,864.07,686.71
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,952.66,748.56
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,922.86,726.22
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,889.92,702.8
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,799.89,634.97
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,708.56,562.57
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,724.74,576.95
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,723.56,576.08
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,674.24,536.04
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,623.18,494.03
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,569.04,448.68
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,513.98,401.24
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,457.06,350.88
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,399.72,298.97
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,341.57,245.82
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,283.8,193.23
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,225.1,142.48
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,167.6,98.36
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,101.9,59.03
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,65.75,53.85
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,64.56,53.11
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,63.31,52.28
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,61.51,50.92
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,54.33,44.58
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,51.42,42.07
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,48.44,39.35
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,42.29,33.51
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,35.93,27.24
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,25.98,17.14
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,15.62,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,8.64,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,185.87,123.86
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,360.95,302.14
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,452.86,383.56
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,550.73,464.05
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,622.76,518.79
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,690.95,567.52
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,747.3,605.8
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,802.84,642.02
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,847.26,668.18
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,889.71,692.29
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,920.45,706.64
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,948.26,718.94
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,958.88,722.13
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,975.91,729.93
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,983.83,731.79
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,988.14,731.64
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,987.93,731.2
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,984.13,728.77
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,971.13,720.53
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,954.67,710.33
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,935.74,697.51
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,913.49,682.61
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,883.55,663.64
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,850.93,642.74
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,815.98,619.5
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,778.55,593.72
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,736.67,563.09
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,693.01,530.5
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,646.39,495.36
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,598.38,458.21
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,524.07,400.96
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,466.75,356.47
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,423.45,320.91
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,377.98,282.36
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,329.25,237.76
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,277.07,188.44
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,223.38,143.62
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,163.62,98.26
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,111.95,68.94
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,77.74,63.53
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,76.66,62.99
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,75.49,62.3
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,72.27,59.64
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,68.84,56.74
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,64.28,52.84
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,59.52,48.6
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,49.07,39.0
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,39.91,30.29
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,29.86,20.24
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,20.99,0.4
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,11.37,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.73,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,14.97,5.14
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,27.35,17.75
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,48.59,36.73
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,69.02,54.84
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,93.05,75.85
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,116.77,96.16
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,226.68,191.34
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,344.44,288.78
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,299.11,248.45
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,267.7,219.95
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,403.93,330.9
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,524.32,424.2
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,598.9,478.56
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,654.82,518.46
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,504.56,399.99
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,355.32,280.27
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,407.48,320.62
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,458.04,358.03
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,466.93,363.25
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,475.1,368.2
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,702.53,542.92
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,878.16,668.61
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,855.48,650.16
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,829.6,631.46
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,796.33,607.45
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,760.71,581.09
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,663.06,505.74
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,577.86,439.4
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,514.28,391.88
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,461.5,351.94
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,404.61,309.3
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,359.93,275.78
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,369.18,280.83
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,376.8,282.03
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,332.82,247.03
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,292.76,215.71
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,240.74,165.64
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,170.88,103.27
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,143.17,97.57
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,149.75,122.63
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,114.45,93.3
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,85.69,69.13
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,87.6,71.2
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,89.28,73.0
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,80.41,65.5
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,71.1,57.41
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,59.02,46.52
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,47.68,36.01
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,32.22,21.57
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,16.94,0.81
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,9.1,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,9.66,1.44
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,17.59,9.1
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,28.19,18.47
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,38.82,27.81
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,51.23,38.56
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,64.37,49.75
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,115.31,92.87
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,167.46,135.76
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,167.66,135.02
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,168.15,134.67
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,176.02,140.32
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,184.02,146.0
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,144.62,113.74
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,107.52,83.32
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,112.99,87.66
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,118.44,91.88
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,138.73,108.14
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,158.9,124.13
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,173.76,135.59
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,188.41,146.8
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,187.29,145.75
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,186.17,144.79
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,336.26,261.9
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,475.16,364.94
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,475.49,364.1
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,474.76,363.47
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,488.27,373.73
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,496.4,379.69
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,450.92,345.36
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,413.01,316.87
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,411.81,315.99
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,410.15,313.85
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,406.55,306.14
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,383.45,278.5
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,328.64,230.5
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,273.08,181.85
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,226.73,152.01
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,218.16,156.47
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,142.94,95.9
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,67.67,53.5
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,66.67,53.05
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,65.61,52.43
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,56.41,44.51
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,53.1,41.74
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,49.8,39.06
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,46.38,36.14
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,41.05,31.33
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,35.55,26.12
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,26.56,17.35
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,17.21,2.59
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,63.57,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,224.71,170.6
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,350.27,293.56
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,442.54,375.2
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,540.4,456.44
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,614.02,514.42
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,689.35,571.18
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,747.57,611.73
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,800.08,646.73
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,846.07,677.45
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,890.15,706.24
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,923.51,725.72
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,954.16,743.18
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,976.26,753.96
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,985.25,755.9
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,995.05,758.66
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,1001.31,759.12
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,1000.85,753.77
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,996.79,746.17
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,985.3,733.83
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,970.26,719.39
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,951.43,705.8
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,929.23,690.19
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,900.54,670.08
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,868.95,648.16
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,833.62,624.17
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,795.72,598.25
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,753.57,567.25
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,709.33,534.24
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,662.11,498.77
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,613.37,461.31
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,538.77,404.18
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,481.15,359.61
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,441.99,326.12
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,395.13,283.72
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,339.24,236.16
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,285.01,189.94
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,229.81,144.21
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,176.24,104.04
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,136.46,89.27
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,130.81,107.36
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,133.3,110.07
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,125.73,104.2
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,117.31,97.35
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,108.51,90.05
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,94.21,78.12
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,79.3,65.3
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,64.39,52.08
