Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,48.94,37.99
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,34.28,24.1
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,17.78,4.11
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,9.55,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.37,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,68.32,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,218.98,169.94
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,338.51,283.45
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,430.9,364.03
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,528.87,444.48
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,601.16,499.9
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,675.08,553.89
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,733.37,593.43
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,791.31,631.32
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,831.61,655.96
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,875.86,682.94
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,908.66,702.28
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,938.76,719.76
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,961.04,731.04
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,980.12,740.28
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,991.39,744.47
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,989.32,740.14
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,990.34,738.22
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,987.8,734.11
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,978.82,726.03
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,966.3,715.91
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,947.09,702.93
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,924.56,687.94
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,897.19,668.59
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,866.82,647.36
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,831.57,624.06
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,793.76,598.92
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,752.36,568.2
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,708.81,535.41
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,661.48,500.17
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,612.6,462.82
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,560.97,422.34
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,508.4,379.86
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,453.89,334.64
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,399.15,287.99
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,342.89,239.32
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,279.62,185.12
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,223.35,138.16
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,168.53,96.52
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,114.02,64.29
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,69.63,55.23
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,68.7,54.79
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,67.72,54.25
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,59.34,47.08
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,57.22,45.37
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,53.74,42.55
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,50.11,39.47
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,44.54,34.47
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,38.78,29.05
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,29.03,19.65
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.87,5.79
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,10.46,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,6.82,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,13.49,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,120.43,93.79
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,203.79,172.42
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,264.15,226.32
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,326.16,279.57
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,382.81,326.94
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,459.65,388.29
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,524.26,438.41
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,589.93,487.91
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,617.35,505.4
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,642.07,520.86
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,803.17,639.27
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,953.77,740.03
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,975.17,749.44
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,993.31,758.24
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,993.62,755.19
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,1000.59,757.0
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,1000.03,755.26
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,995.9,751.41
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,985.96,742.53
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,972.48,731.55
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,952.69,717.23
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,929.61,700.9
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,901.75,680.82
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,870.93,658.85
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,835.62,634.48
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,797.75,608.32
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,755.63,576.14
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,711.44,542.03
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,663.87,505.83
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,614.81,467.65
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,563.59,427.14
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,511.5,384.72
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,456.85,338.92
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,401.98,291.8
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,339.64,238.38
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,283.71,189.67
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,227.47,142.18
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,172.76,100.15
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,119.46,68.4
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,74.46,59.38
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,98.39,80.51
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,133.42,111.09
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,128.46,107.28
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,115.47,96.54
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,99.68,83.28
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,83.38,69.21
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,67.18,54.71
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,50.53,39.47
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,35.12,25.0
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,19.38,7.0
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,10.46,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,10.91,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,29.53,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,224.15,179.63
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,396.03,332.18
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,487.77,410.52
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,584.41,488.38
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,656.16,542.3
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,729.23,594.57
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,746.63,603.41
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,756.86,607.19
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,769.68,612.59
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,771.87,610.23
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,879.11,681.04
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,982.04,744.36
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,991.86,744.98
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,1008.26,751.35
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,1017.3,753.94
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,1022.79,754.49
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,1021.23,750.76
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,1016.02,744.98
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,1004.82,735.62
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,990.02,724.23
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,969.86,710.92
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,946.29,695.58
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,917.25,675.48
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,885.15,653.5
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,848.62,629.79
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,809.47,604.23
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,766.34,573.38
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,721.07,539.86
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,672.73,504.39
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,622.82,466.77
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,569.49,425.53
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,515.27,382.29
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,459.56,336.31
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,403.61,288.91
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,346.53,240.0
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,289.91,191.21
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,232.92,143.89
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,168.47,94.54
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,113.4,61.38
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,64.64,50.67
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,63.51,50.05
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,62.29,49.28
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,60.53,47.92
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,53.44,41.84
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,50.56,39.56
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,47.57,37.06
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,42.3,32.29
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,36.85,27.13
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,27.95,18.65
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,18.7,7.16
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,47.65,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,130.23,11.91
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,255.25,205.54
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,372.41,311.32
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,463.12,387.47
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,558.94,462.2
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,629.5,513.43
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,701.43,563.0
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,759.04,599.85
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,810.79,631.22
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,854.37,657.12
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,895.95,681.14
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,928.16,698.5
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,957.59,713.94
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,977.91,723.39
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,984.9,724.47
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,992.34,727.32
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,996.22,728.03
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,996.64,725.67
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,993.5,721.28
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,982.52,713.21
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,968.09,703.17
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,948.92,690.59
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,926.47,676.05
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,899.12,657.18
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,868.8,636.49
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,833.73,613.89
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,796.15,589.54
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,754.72,559.63
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,711.23,527.67
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,663.96,493.36
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,615.23,457.04
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,563.83,417.7
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,511.57,376.47
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,457.63,332.71
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,403.49,287.54
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,341.39,235.57
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,285.62,188.0
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,230.0,142.06
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,175.89,101.01
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,122.18,68.43
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,72.72,57.12
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,71.58,56.55
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,63.64,50.02
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,61.78,48.6
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,59.81,47.04
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,56.46,44.41
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,52.98,41.53
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,46.71,35.91
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,40.17,29.84
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,30.51,20.73
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.64,8.3
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,11.37,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,52.34,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,145.04,40.82
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,264.08,210.76
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,379.79,312.15
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,464.35,381.66
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,553.37,449.87
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,622.87,500.05
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,693.72,548.59
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,747.84,582.91
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,801.22,615.43
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,839.67,635.49
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,881.91,657.51
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,913.42,671.8
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,942.18,684.1
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,962.74,693.46
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,980.13,700.98
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,983.9,698.87
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,994.69,701.41
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,994.76,697.61
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,991.26,692.0
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,981.35,683.89
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,967.93,673.92
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,948.77,661.96
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,926.31,648.14
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,898.1,629.63
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,866.96,609.43
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,831.83,587.9
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,794.17,564.67
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,752.6,537.43
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,708.93,507.74
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,661.84,474.97
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,613.22,440.2
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,561.89,402.46
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,509.74,362.89
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,455.84,320.79
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,401.68,277.22
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,345.94,231.61
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,290.8,186.13
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,227.57,135.62
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,173.3,95.33
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,119.63,63.37
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,68.39,51.55
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,67.41,51.16
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,66.41,50.63
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,58.15,43.87
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,56.02,42.23
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,52.91,39.79
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,49.66,37.12
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,44.12,32.33
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,38.35,27.15
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,29.09,18.8
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,19.44,8.24
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,10.91,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,42.18,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,121.11,49.31
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,228.94,183.24
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,331.92,273.95
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,411.25,340.64
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,495.21,407.8
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,560.88,456.76
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,623.1,500.79
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,657.26,521.45
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,688.69,539.53
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,687.57,533.95
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,689.83,529.71
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,739.82,560.84
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,788.93,589.69
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,775.05,575.74
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,756.26,559.44
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,777.34,571.08
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,796.08,580.59
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,799.79,581.36
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,800.96,580.77
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,800.84,579.16
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,798.21,575.98
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,803.81,579.2
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,806.25,580.25
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,834.73,600.94
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,848.85,610.55
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,778.28,560.84
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,710.07,512.23
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,666.59,482.89
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,623.67,453.19
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,594.6,432.85
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,563.43,410.32
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,515.83,374.97
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,469.4,339.97
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,424.54,306.57
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,381.83,274.15
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,341.35,240.93
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,296.42,203.44
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,253.86,172.34
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,227.56,155.82
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,189.15,132.06
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,155.28,123.4
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,116.75,92.51
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,85.67,67.19
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,92.13,73.07
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,98.04,78.42
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,88.83,70.92
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,81.9,65.21
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,68.96,54.09
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,55.61,42.3
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,39.72,28.02
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,23.36,11.64
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,13.19,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,17.0,3.57
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,90.12,69.5
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,148.07,121.28
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,206.96,172.6
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,267.23,223.78
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,339.03,283.23
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,399.43,331.95
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,565.35,462.86
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,728.78,583.1
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,679.29,540.53
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,610.44,484.89
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,761.38,596.2
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,905.81,692.35
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,929.17,704.0
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,949.6,715.05
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,961.33,719.74
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,977.19,727.34
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,910.18,679.71
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,828.48,618.49
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,900.75,670.19
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,955.9,703.58
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,878.98,649.89
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,795.21,588.62
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,834.55,618.29
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,858.06,633.56
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,822.89,609.26
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,785.37,583.26
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,744.05,553.23
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,700.84,521.38
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,654.21,486.98
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,606.36,450.9
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,556.05,412.44
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,505.46,372.65
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,452.51,329.76
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,399.73,285.93
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,346.53,241.29
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,294.63,197.44
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,234.65,148.62
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,183.02,109.21
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,133.09,77.96
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,86.17,68.25
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,81.45,64.7
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,80.26,64.05
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,78.48,62.75
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,76.59,61.33
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,71.63,57.41
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,64.47,51.42
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,56.65,44.52
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,48.55,37.11
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,35.81,25.43
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,22.64,11.89
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,13.19,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,6.82,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,13.2,2.48
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,43.95,31.18
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,83.93,66.2
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,124.66,101.64
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,164.96,135.99
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,206.32,170.59
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,264.26,217.47
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,352.11,288.25
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,460.55,371.66
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,524.49,418.24
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,589.12,464.4
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,629.96,491.1
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,669.62,516.65
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,675.31,516.81
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,678.42,515.6
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,702.28,530.52
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,724.25,543.83
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,717.06,536.76
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,708.08,528.87
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,708.86,527.51
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,707.86,524.91
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,747.74,553.62
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,790.91,583.43
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,713.94,527.45
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,647.74,479.17
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,631.96,468.51
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,614.99,456.5
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,596.13,442.34
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,575.94,427.09
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,540.73,401.6
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,506.54,376.64
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,494.45,367.75
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,468.81,347.69
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,390.18,289.73
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,340.22,254.56
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,328.85,243.44
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,306.55,222.51
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,268.36,193.69
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,232.87,168.06
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,206.37,152.6
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,177.02,143.01
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,161.23,130.77
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,146.32,119.07
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,133.94,109.11
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,121.13,98.65
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,105.24,85.73
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,88.82,72.02
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,72.79,58.14
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,56.34,43.54
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,40.09,28.83
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,23.42,12.62
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,12.73,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.45,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.87,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.19,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.51,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,5.7,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,7.9,1.12
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,9.67,2.64
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,11.43,4.13
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,33.95,23.21
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,56.57,42.02
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,74.82,57.0
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,94.0,72.57
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,145.65,114.29
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,198.13,155.58
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,219.22,171.72
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,240.13,187.69
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,241.05,187.56
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,242.1,187.64
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,243.7,188.54
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,245.34,189.51
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,276.19,212.98
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,306.46,235.67
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,243.63,187.34
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,182.65,140.13
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,255.52,196.63
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,326.88,250.32
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,323.04,246.9
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,319.17,243.86
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,201.17,154.05
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,84.47,62.53
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,198.5,153.1
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,301.93,232.36
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,318.58,244.41
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,332.64,254.73
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,330.91,253.01
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,326.88,249.37
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,291.34,222.71
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,258.42,198.24
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,227.53,175.43
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,198.69,154.15
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,128.87,99.76
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,40.65,28.35
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,57.04,44.31
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,73.47,58.73
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,65.0,51.55
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,56.55,44.34
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,47.23,36.34
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,37.92,28.21
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,29.95,21.07
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,22.0,13.84
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,14.5,7.0
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.02,0.0
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.64,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,69.06,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,189.94,128.71
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,291.89,236.93
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,397.48,327.81
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,480.25,396.34
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,567.03,464.01
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,632.29,512.0
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,698.53,558.8
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,752.99,595.83
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,806.9,631.55
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,842.45,652.58
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,881.18,675.56
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,911.79,691.3
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,939.72,705.06
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,959.3,715.89
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,975.74,724.8
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,975.07,721.3
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,981.41,722.74
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,816.76,609.15
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,611.11,458.06
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,686.32,512.91
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,743.51,551.88
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,844.65,625.65
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,908.9,668.42
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,550.92,420.24
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,185.72,140.4
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,205.2,156.43
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,224.22,170.92
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,423.06,322.58
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,595.88,445.04
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,550.12,409.71
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,507.63,378.31
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,501.02,373.29
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,479.47,355.92
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,425.01,315.51
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,374.83,279.06
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,319.83,239.18
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,276.68,209.24
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,231.44,176.29
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,200.74,154.52
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,158.78,122.57
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,117.56,90.48
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,124.29,100.97
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,134.69,110.27
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,99.13,80.37
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,67.77,53.66
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,64.08,50.74
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,60.2,47.5
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,53.91,41.97
