Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,45.58,34.44
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,35.06,24.8
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,24.22,13.92
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,12.23,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,74.52,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,205.67,147.6
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,304.91,251.06
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,411.69,343.2
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,494.91,411.38
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,582.03,478.46
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,648.31,526.54
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,715.54,573.23
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,770.06,608.91
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,823.87,643.0
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,861.37,663.31
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,902.35,685.41
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,932.67,698.37
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,960.24,709.19
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,980.83,717.9
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,998.22,724.56
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,996.88,718.23
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,1002.65,716.86
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,1002.46,713.05
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,998.78,707.42
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,988.27,697.94
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,974.33,686.78
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,955.14,674.72
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,932.73,660.82
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,904.23,642.01
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,872.92,621.55
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,837.72,600.49
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,800.12,577.82
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,760.2,551.28
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,717.78,522.0
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,671.27,489.99
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,623.27,455.87
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,571.75,418.08
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,519.58,378.43
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,466.07,335.97
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,412.32,292.03
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,357.22,246.38
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,295.54,195.24
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,240.35,149.44
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,186.62,107.63
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,134.09,73.6
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,84.1,54.49
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,71.42,55.84
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,63.5,49.4
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,62.03,48.34
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,60.46,47.16
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,57.59,44.98
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,54.58,42.59
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,49.26,37.93
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,43.73,32.87
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,34.71,24.55
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,24.23,14.16
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,67.22,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,190.0,138.14
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,284.11,231.25
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,391.0,322.1
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,473.23,389.24
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,559.3,455.26
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,625.18,503.23
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,692.08,550.08
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,701.52,553.42
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,706.15,553.63
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,793.89,612.65
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,876.76,665.35
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,907.69,682.51
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,935.98,698.37
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,956.32,707.6
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,973.56,714.84
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,984.45,718.8
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,981.62,714.17
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,981.54,711.65
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,978.06,707.09
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,968.35,698.77
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,955.27,688.54
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,936.09,675.92
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,913.79,661.43
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,886.82,642.74
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,857.08,622.34
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,823.07,600.37
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,786.71,576.75
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,745.07,548.43
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,701.99,518.1
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,638.24,470.26
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,584.06,429.23
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,538.44,395.98
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,493.2,362.06
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,442.9,324.26
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,394.66,287.19
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,350.72,251.64
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,306.67,215.57
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,261.35,178.69
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,214.97,142.36
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,176.3,118.24
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,143.66,104.81
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,114.89,91.86
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,93.65,74.53
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,86.01,68.34
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,78.05,61.79
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,72.49,57.32
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,66.97,52.75
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,58.23,45.2
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,49.12,37.08
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,37.98,26.97
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,26.46,15.83
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,13.38,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,54.92,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,166.47,121.96
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,252.73,204.24
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,346.83,284.42
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,424.75,348.8
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,507.13,413.96
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,572.6,462.67
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,646.97,515.9
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,704.4,554.85
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,761.41,592.5
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,805.31,619.07
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,847.59,643.93
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,882.08,662.33
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,914.27,678.92
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,936.18,691.21
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,948.93,697.69
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,966.85,706.36
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,981.37,712.82
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,981.0,709.91
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,967.14,698.75
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,960.18,692.31
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,949.84,683.79
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,931.29,671.53
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,909.62,657.43
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,883.85,641.33
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,855.15,623.27
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,821.16,601.14
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,784.79,577.35
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,743.16,547.61
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,700.07,515.78
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,655.27,483.23
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,609.13,448.89
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,487.22,359.24
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,405.07,299.2
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,413.57,302.99
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,400.26,285.07
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,347.02,240.15
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,294.88,195.98
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,242.13,152.42
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,191.0,112.66
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,141.4,80.07
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,86.65,54.3
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,71.49,55.23
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,70.96,55.12
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,69.55,54.12
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,68.03,53.01
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,64.38,50.14
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,60.53,46.99
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,54.69,41.96
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,46.87,35.01
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,36.82,25.9
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,26.46,15.91
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,13.37,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,66.12,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,141.33,103.89
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,239.52,191.56
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,329.86,267.38
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,410.99,332.87
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,497.23,399.33
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,382.24,307.13
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,238.68,190.47
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,257.94,205.2
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,276.5,218.08
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,571.2,444.09
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,834.16,621.47
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,866.76,635.8
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,897.05,651.79
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,918.32,663.21
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,930.44,669.02
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,942.02,673.45
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,950.43,676.0
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,951.75,675.62
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,949.76,673.45
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,942.3,667.83
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,931.53,660.33
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,913.51,649.7
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,892.43,637.24
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,564.45,417.29
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,231.99,171.77
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,527.28,396.6
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,765.91,560.48
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,666.01,485.22
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,573.32,417.74
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,545.0,398.47
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,516.51,378.17
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,469.26,344.5
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,433.27,318.63
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,397.67,292.65
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,364.02,267.89
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,345.91,252.77
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,312.82,225.69
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,175.59,127.01
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,36.27,23.69
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,114.33,81.22
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,171.56,127.17
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,162.33,130.35
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,157.5,127.07
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,141.75,114.47
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,125.58,101.4
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,109.31,88.19
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,92.68,74.39
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,75.98,60.2
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,58.94,45.38
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,42.24,30.56
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,25.29,15.11
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,12.77,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,20.27,10.24
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,44.86,31.69
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,68.88,52.36
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,102.17,80.79
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,147.25,118.26
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,89.94,70.32
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,40.58,28.5
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,246.83,200.02
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,470.55,370.0
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,402.76,314.19
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,330.73,257.0
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,437.82,337.38
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,527.29,400.66
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,518.91,390.84
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,509.05,381.11
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,550.65,409.72
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,590.97,436.48
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,619.9,456.01
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,647.21,474.42
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,812.6,591.46
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,930.16,666.69
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,912.13,654.05
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,891.11,641.31
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,865.8,624.6
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,837.73,606.12
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,805.21,585.22
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,770.42,562.76
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,674.71,493.4
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,589.95,431.01
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,602.73,443.48
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,599.6,441.9
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,529.07,388.86
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,475.93,349.05
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,433.15,316.55
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,400.63,291.14
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,263.78,193.14
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,171.45,128.78
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,109.46,81.3
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,44.26,30.02
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,33.59,21.58
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,22.96,13.04
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,15.43,7.55
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,7.93,1.17
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.04,0.43
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.16,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,34.31,24.15
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,66.04,51.57
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,58.02,44.65
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,49.67,37.3
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,38.98,27.7
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.93,17.3
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,14.11,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,105.59,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,217.23,167.37
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,307.85,249.54
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,411.56,334.79
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,490.01,396.44
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,571.77,456.7
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,398.99,322.37
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,201.15,160.7
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,335.27,269.69
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,475.53,375.65
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,683.54,529.08
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,886.75,662.58
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,917.91,677.27
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,946.45,692.59
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,966.76,703.43
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,983.96,712.46
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,925.11,672.08
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,847.09,616.68
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,854.24,618.94
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,858.59,618.36
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,919.72,659.61
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,954.15,678.41
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,934.66,664.33
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,912.14,649.2
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,884.62,629.82
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,854.46,608.93
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,820.55,586.9
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,784.39,563.42
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,743.97,536.53
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,701.85,507.68
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,656.87,476.79
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,610.66,444.05
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,561.51,407.35
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,508.88,367.16
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,457.21,327.72
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,405.61,286.84
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,352.49,243.29
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,300.61,200.14
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,248.83,157.46
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,198.69,118.3
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,141.59,79.07
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,94.05,57.17
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,84.98,66.21
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,97.61,77.18
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,86.16,67.81
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,73.37,57.25
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,70.82,55.5
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,66.62,52.21
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,58.65,45.4
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,50.35,38.07
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,39.71,28.48
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,28.69,18.13
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.49,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,12.3,4.25
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,23.34,14.04
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,34.39,23.76
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,46.36,34.18
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,58.94,44.97
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,45.45,33.4
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,32.62,22.36
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,37.5,26.38
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,42.39,30.34
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,98.01,76.69
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,158.01,125.39
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,133.04,104.32
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,109.56,84.81
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,115.03,89.07
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,120.49,93.25
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,118.5,91.26
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,116.56,89.36
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,185.04,143.8
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,253.76,196.87
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,170.6,131.37
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,90.11,67.35
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,91.91,68.88
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,93.69,70.25
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,72.19,52.99
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,50.77,35.72
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,101.72,76.77
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,152.1,116.57
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,146.4,111.94
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,140.78,107.55
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,137.85,105.3
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,134.98,103.1
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,213.95,164.97
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,280.69,215.72
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,271.65,208.64
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,255.45,196.51
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,197.6,152.34
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,140.28,107.97
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,123.89,95.51
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,107.67,82.93
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,87.1,66.45
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,65.52,48.94
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,48.18,36.6
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,30.88,21.65
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,69.01,55.26
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,102.31,84.41
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,87.35,71.69
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,72.23,58.68
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,57.73,45.84
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,43.07,32.65
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,29.54,20.32
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,15.83,7.79
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,7.9,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.5,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.02,0.02
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,12.74,5.08
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,18.46,10.13
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,25.53,16.27
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,32.6,22.36
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,33.05,22.7
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,33.51,23.02
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,35.73,24.76
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,37.96,26.48
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,64.6,48.64
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,91.94,71.01
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,77.12,58.43
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,62.91,46.52
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,131.23,101.88
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,202.06,157.44
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,226.91,175.99
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,251.49,194.28
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,258.85,199.11
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,266.12,203.92
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,247.38,188.65
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,229.1,173.94
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,195.66,148.01
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,162.88,122.55
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,304.21,229.28
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,436.5,323.51
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,359.91,267.28
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,285.23,212.81
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,342.75,255.51
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,394.92,292.84
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,516.43,384.69
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,608.13,449.22
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,503.0,370.67
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,434.04,320.22
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,286.63,213.83
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,157.55,118.12
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,234.71,168.42
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,301.65,203.14
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,250.12,159.87
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,200.1,120.34
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,152.45,90.26
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,122.39,81.22
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,103.04,81.83
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,101.75,81.23
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,106.45,85.48
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,116.57,94.28
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,108.57,87.93
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,94.09,75.92
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,78.86,62.97
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,63.21,49.34
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,47.47,35.32
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,31.35,20.63
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,16.25,2.55
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,9.23,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,18.49,9.22
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,31.76,20.82
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,46.2,33.28
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,62.99,47.47
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,79.49,61.14
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,92.46,71.59
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,105.4,81.8
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,216.98,172.69
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,321.8,253.89
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,418.07,325.97
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,498.21,383.79
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,722.84,546.08
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,920.23,671.98
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,939.8,678.6
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,956.38,685.93
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,966.49,690.31
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,962.98,686.41
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,962.64,686.13
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,959.01,683.88
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,948.35,676.06
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,934.49,666.4
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,916.48,655.52
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,895.46,642.78
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,805.41,581.31
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,703.66,507.93
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,749.2,544.91
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,770.24,562.98
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,730.37,535.38
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,691.57,508.12
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,647.7,476.54
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,602.67,443.37
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,554.19,407.05
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,506.22,370.08
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,456.51,330.97
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,407.01,290.95
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,356.98,249.41
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,301.45,203.5
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,251.76,173.47
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,246.53,181.36
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,135.38,99.76
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,20.31,10.97
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,93.37,73.94
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,152.39,123.49
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,140.95,114.22
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,129.18,104.79
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,113.28,91.92
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,97.03,78.46
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,80.43,64.23
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,63.5,49.42
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,47.24,35.01
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,30.98,20.3
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,15.87,3.23
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.82,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,9.66,2.17
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,16.26,7.99
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,22.88,13.77
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,30.83,20.63
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,38.8,27.41
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,183.04,149.89
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,323.69,262.94
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,235.81,189.61
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,150.8,118.42
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,256.12,203.4
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,350.32,275.92
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,259.07,203.12
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,161.6,124.99
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,280.47,217.99
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,389.25,298.38
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,520.34,393.72
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,631.67,470.85
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,579.62,429.83
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,513.06,380.37
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,566.29,416.93
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,602.64,440.18
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,665.89,483.26
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,713.25,514.58
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,798.0,576.14
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,851.68,612.86
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,818.54,590.82
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,783.16,568.39
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,743.97,541.14
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,703.08,511.85
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,659.56,482.67
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,614.72,451.48
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,496.84,365.88
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,417.16,308.19
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,313.79,234.11
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,217.83,164.05
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,274.59,202.49
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,319.89,227.8
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,284.29,202.03
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,249.45,179.11
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,211.19,155.5
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,185.12,140.86
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,109.56,87.08
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,66.26,51.21
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,82.91,65.64
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,98.82,79.33
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,89.62,71.84
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,79.89,63.79
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,71.56,56.73
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,58.82,45.6
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,45.59,33.8
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,31.99,21.35
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,16.45,4.41
