Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.87,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.07,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.39,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.14,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,7.91,1.21
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,123.87,101.7
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,257.47,211.24
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,299.49,243.05
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,358.77,287.74
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,339.78,270.28
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,336.91,265.74
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,671.1,520.22
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,961.69,710.41
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,981.46,716.64
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,998.1,725.27
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,1008.28,729.75
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,1004.38,725.61
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,1004.13,725.49
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,1000.46,723.28
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,879.22,642.42
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,730.12,536.25
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,700.9,517.22
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,671.37,496.45
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,642.69,476.34
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,621.9,461.35
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,571.65,425.61
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,524.05,391.55
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,496.05,371.85
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,471.3,354.15
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,445.31,335.32
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,420.34,317.14
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,340.93,258.73
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,273.23,208.42
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,334.07,253.72
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,383.27,287.36
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,359.85,261.45
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,319.51,217.93
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,263.11,179.35
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,252.99,180.85
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,214.9,154.48
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,181.47,134.89
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,112.09,90.7
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,67.03,52.73
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,86.78,70.05
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,116.18,95.53
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,82.81,67.1
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,52.16,40.59
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,47.98,37.03
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,43.65,33.11
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,36.88,26.89
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,29.86,20.11
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,14.58,4.03
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.44,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.88,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.75,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.63,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.51,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.39,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,8.35,1.63
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,12.32,5.06
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,151.55,125.12
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,307.96,252.63
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,207.61,169.05
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,106.22,83.77
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,91.31,71.3
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,77.16,59.34
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,47.4,34.34
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,17.7,9.31
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,23.04,13.74
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,28.38,18.14
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,55.08,40.31
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,81.96,62.38
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,244.77,194.01
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,404.21,316.6
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,385.99,301.49
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,368.29,287.74
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,412.55,321.61
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,454.25,352.79
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,437.53,339.65
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,421.23,327.19
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,379.16,295.34
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,339.05,264.84
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,323.19,253.35
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,307.81,242.06
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,253.59,199.94
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,195.2,154.03
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,188.73,149.43
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,182.32,144.72
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,190.59,151.59
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,198.22,157.92
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,175.57,140.2
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,153.48,122.87
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,172.51,138.4
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,175.98,141.53
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,167.01,141.8
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,148.51,126.45
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,132.93,113.27
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,117.19,99.77
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,102.01,86.76
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,86.71,73.36
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,70.55,58.79
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,54.22,43.79
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,39.63,30.24
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,24.69,16.21
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,13.64,4.06
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.73,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.73,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,11.43,1.93
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,20.25,11.43
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,33.08,22.95
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,46.72,35.1
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,62.9,49.2
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,78.86,62.84
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,182.09,151.93
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,297.07,246.68
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,335.79,276.21
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,374.19,305.3
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,285.52,231.87
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,200.18,160.47
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,412.76,332.08
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,613.94,482.7
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,523.9,410.17
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,432.71,338.08
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,483.98,376.31
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,550.65,423.85
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,454.19,350.51
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,376.57,290.88
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,510.36,392.25
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,624.53,474.48
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,681.23,514.57
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,722.39,543.8
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,380.77,295.54
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,47.22,32.72
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,306.54,239.39
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,544.35,414.03
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,556.01,421.21
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,561.1,425.16
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,368.22,283.05
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,188.21,144.97
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,359.44,278.77
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,504.42,383.04
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,450.53,340.03
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,409.93,308.25
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,332.07,250.95
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,290.57,222.93
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,272.38,206.91
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,258.49,193.85
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,228.98,169.71
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,183.24,136.35
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,148.18,121.96
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,120.2,98.88
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,107.26,88.18
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,93.47,76.57
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,88.87,72.96
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,84.03,69.01
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,76.04,62.12
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,63.74,51.16
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,49.93,38.59
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,35.72,25.37
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,21.83,10.18
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,39.42,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,173.2,115.51
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,289.15,236.92
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,377.99,315.34
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,473.49,394.99
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,547.28,452.22
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,623.71,508.54
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,685.3,551.67
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,747.36,593.51
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,796.65,624.89
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,839.61,651.15
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,879.58,674.78
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,917.48,696.59
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,945.46,710.88
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,970.61,723.28
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,988.87,732.37
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,1004.0,739.53
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,1004.19,736.63
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,1012.11,739.04
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,1010.97,737.09
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,1006.4,733.24
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,991.89,721.86
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,974.1,708.66
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,954.43,695.73
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,931.71,680.93
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,898.6,658.83
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,871.67,640.81
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,836.07,617.53
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,798.43,592.43
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,751.91,559.76
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,706.76,527.45
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,661.94,495.03
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,616.41,461.32
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,389.54,295.33
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,216.25,164.33
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,295.35,225.02
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,357.5,270.17
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,359.32,265.54
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,337.69,240.04
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,287.21,205.82
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,258.38,191.4
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,214.32,150.47
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,149.15,100.01
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,117.27,94.48
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,114.62,92.65
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,103.96,83.95
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,92.6,74.58
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,86.85,70.04
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,80.8,65.1
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,71.84,57.47
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,62.47,49.24
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,51.79,39.59
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,38.63,27.46
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,23.35,11.5
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.19,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,24.86,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,141.03,93.83
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,229.85,183.71
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,310.87,253.85
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,398.46,326.23
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,360.7,295.67
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,331.19,270.3
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,497.14,402.04
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,666.78,525.79
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,725.68,562.74
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,784.09,599.26
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,562.81,436.45
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,280.17,216.99
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,622.82,481.33
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,926.54,686.21
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,946.83,694.69
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,964.24,704.89
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,966.7,704.96
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,973.15,707.86
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,972.82,707.18
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,969.24,704.61
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,955.89,695.89
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,939.48,685.36
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,922.71,673.57
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,902.96,659.93
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,878.43,642.02
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,851.17,622.47
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,819.12,601.54
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,784.93,578.2
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,496.31,373.47
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,238.23,178.36
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,389.44,292.94
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,518.36,384.34
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,531.08,393.12
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,524.7,386.26
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,454.38,332.83
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,412.56,301.76
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,334.08,245.88
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,273.71,205.01
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,252.06,177.43
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,221.88,140.18
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,175.61,107.11
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,132.67,83.61
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,98.13,77.64
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,97.15,77.31
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,94.92,75.69
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,91.84,73.33
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,86.44,69.1
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,80.75,64.52
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,71.09,56.35
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,60.98,47.55
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,49.17,37.03
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,38.01,26.75
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,23.41,11.89
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,9.1,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.1,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,115.79,79.71
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,220.62,177.71
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,299.71,245.77
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,384.75,315.52
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,342.36,280.53
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,292.09,238.79
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,440.7,357.18
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,603.71,476.63
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,590.55,460.2
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,552.41,428.72
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,565.21,435.57
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,575.16,439.71
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,640.71,485.2
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,706.48,528.94
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,661.05,492.96
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,594.24,443.83
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,657.52,486.82
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,701.4,514.46
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,585.03,431.76
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,471.53,350.34
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,544.85,403.03
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,600.57,440.61
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,611.82,448.04
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,621.34,454.82
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,511.17,376.94
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,400.95,297.83
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,409.67,305.22
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,417.39,310.93
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,495.34,367.54
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,562.42,414.1
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,509.92,375.98
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,461.6,341.61
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,432.42,320.31
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,404.38,299.56
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,414.67,306.14
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,405.77,297.2
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,369.25,268.85
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,333.1,240.58
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,285.91,199.45
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,234.72,154.45
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,198.6,135.56
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,200.89,147.97
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,172.58,138.68
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,159.07,128.43
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,144.13,116.55
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,134.75,109.17
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,119.27,96.74
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,103.46,83.78
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,87.0,69.95
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,70.22,55.49
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,53.77,40.99
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,37.0,25.96
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,22.06,11.19
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.46,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,19.4,8.66
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,36.31,24.34
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,61.07,45.74
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,85.07,66.29
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,114.01,90.56
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,155.1,124.03
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,118.13,93.0
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,95.13,73.41
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,271.15,216.24
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,429.79,335.49
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,661.91,505.54
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,876.9,647.72
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,907.22,662.93
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,935.07,679.07
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,947.88,684.77
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,964.65,693.26
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,969.81,695.3
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,971.59,695.45
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,903.44,649.88
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,821.88,592.51
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,889.65,641.65
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,941.81,675.86
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,858.9,618.8
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,771.21,556.88
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,755.26,546.25
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,737.53,533.65
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,656.96,477.29
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,584.47,426.08
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,658.19,482.45
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,705.91,517.38
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,634.96,464.54
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,576.42,421.2
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,535.76,392.34
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,492.82,360.72
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,438.22,320.39
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,389.18,285.1
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,361.76,263.68
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,331.66,239.4
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,281.52,204.92
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,244.7,181.92
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,200.52,137.33
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,132.69,81.45
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,120.38,95.36
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,159.79,128.31
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,145.19,116.6
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,130.02,104.47
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,116.32,93.56
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,102.19,82.06
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,81.96,65.12
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,62.35,48.34
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,50.98,38.39
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,40.22,28.61
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,24.96,13.67
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,10.01,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.0,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.82,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.64,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,11.42,2.92
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,19.36,10.37
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,30.41,19.94
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,41.48,29.44
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,53.69,39.73
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,66.52,50.33
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,84.5,64.98
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,102.37,79.25
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,115.42,89.36
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,128.44,99.31
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,139.85,108.06
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,151.28,116.76
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,252.42,195.89
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,343.25,263.96
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,497.81,379.38
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,651.46,487.83
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,740.93,549.43
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,845.67,619.29
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,912.31,664.87
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,962.51,695.38
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,640.9,477.68
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,283.96,212.67
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,507.79,381.43
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,707.98,520.36
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,682.36,500.05
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,656.47,481.8
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,640.56,470.56
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,623.67,458.5
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,603.66,444.66
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,582.86,430.12
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,528.75,390.98
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,476.61,353.34
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,401.54,299.52
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,340.06,255.06
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,353.33,264.8
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,352.88,263.53
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,343.79,255.37
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,329.79,242.85
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,291.46,214.51
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,257.21,189.93
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,231.87,170.05
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,203.29,149.81
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,159.68,128.46
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,144.86,116.8
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,125.95,101.52
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,98.83,79.11
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,93.77,75.28
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,92.38,74.41
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,79.69,63.58
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,66.54,52.15
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,53.19,40.38
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,39.45,28.01
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,25.3,14.19
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,11.82,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.37,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,46.84,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,176.33,128.52
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,271.54,216.92
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,351.25,284.12
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,437.35,353.17
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,513.34,410.71
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,587.13,463.34
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,376.45,301.18
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,99.16,75.73
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,106.1,81.68
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,113.15,86.87
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,135.72,104.37
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,158.24,121.47
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,171.59,131.24
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,184.95,140.93
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,235.02,178.84
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,284.98,215.57
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,338.55,253.75
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,375.01,278.79
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,415.42,306.44
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,454.59,332.51
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,461.09,335.1
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,467.05,337.66
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,555.08,398.0
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,626.36,444.56
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,668.0,470.97
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,697.17,489.26
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,752.94,530.95
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,784.32,555.07
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,746.83,531.21
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,704.01,503.77
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,660.64,474.77
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,616.21,444.13
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,569.31,410.79
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,521.74,375.81
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,472.43,339.04
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,423.25,300.95
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,372.48,259.95
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,322.24,218.5
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,272.09,177.09
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,216.13,132.5
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,167.26,96.67
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,120.54,69.23
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,112.2,88.56
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,160.3,128.66
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,138.72,111.21
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,128.32,103.05
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,112.54,90.38
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,96.62,77.36
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,80.22,63.65
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,63.66,49.49
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,47.71,35.55
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,31.54,21.24
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,18.95,9.36
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.14,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.18,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.36,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.63,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,10.1,2.1
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,17.59,8.9
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,27.31,17.33
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,37.04,25.73
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,48.12,35.15
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,59.22,44.43
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,54.33,40.21
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,49.46,36.01
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,82.11,62.97
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,117.13,91.34
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,77.97,59.0
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,42.45,29.65
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,38.93,26.61
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,35.4,23.58
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,109.11,83.48
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,186.22,144.27
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,253.02,195.36
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,335.76,256.9
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,546.57,414.37
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,750.36,555.62
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,871.95,639.72
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,954.1,691.3
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,798.01,582.4
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,618.63,452.12
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,607.31,444.8
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,595.3,435.45
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,599.41,438.28
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,601.24,439.3
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,619.39,452.41
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,627.83,458.17
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,477.65,351.79
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,351.9,260.75
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,430.64,319.52
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,493.46,362.27
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,440.04,322.34
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,398.89,292.65
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,369.62,264.66
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,325.97,220.66
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,272.91,176.04
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,221.09,133.71
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,170.03,95.83
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,121.2,67.09
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,73.65,56.8
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,65.49,50.31
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,64.59,49.75
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,63.59,49.08
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,61.32,47.51
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,58.92,45.76
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,54.29,41.89
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,49.44,37.66
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,42.49,31.47
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,35.26,24.77
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,23.43,13.3
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.6,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
