Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,37.84,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,104.82,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,223.36,170.13
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,331.65,269.53
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,417.38,341.05
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,508.94,412.32
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,579.28,462.54
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,651.8,511.46
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,710.82,550.61
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,770.06,588.68
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,813.27,614.55
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,860.47,642.73
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,897.88,666.15
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,933.13,688.1
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,962.08,705.43
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,977.93,714.23
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,994.57,724.65
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,1008.11,733.17
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,1017.0,737.46
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,1022.66,739.83
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,1019.77,737.6
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,1013.47,733.43
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,1000.4,724.37
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,984.05,713.32
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,964.0,700.7
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,940.86,686.11
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,912.16,667.89
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,880.81,647.87
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,846.09,625.48
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,809.11,601.39
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,767.62,572.88
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,724.72,541.33
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,679.49,508.95
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,633.0,474.79
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,545.03,407.52
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,487.17,362.96
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,448.68,333.8
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,411.25,304.89
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,300.3,224.08
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,213.79,162.29
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,130.87,98.79
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,43.39,29.65
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,98.92,59.66
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,131.45,78.24
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,106.86,85.31
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,121.15,97.87
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,113.01,91.51
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,104.32,84.63
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,89.51,72.35
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,73.71,59.0
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,65.36,51.89
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,56.6,44.22
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,47.67,36.25
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,38.44,27.74
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,26.1,15.75
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,13.38,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,41.53,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,114.15,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,233.95,184.15
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,345.13,288.08
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,430.87,362.9
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,522.06,438.2
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,592.72,493.38
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,665.35,547.76
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,724.3,588.77
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,783.34,628.4
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,828.68,657.57
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,867.13,681.41
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,906.02,704.51
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,942.75,725.69
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,970.28,740.4
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,994.96,753.22
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,1013.31,761.84
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,1028.51,768.52
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,1027.59,764.86
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,1034.6,766.73
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,1033.84,765.02
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,1029.64,761.36
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,1019.99,752.97
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,1006.93,742.61
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,988.23,730.14
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,966.3,715.71
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,939.47,697.58
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,909.75,677.55
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,875.3,654.92
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,838.45,630.58
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,796.95,601.78
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,753.7,569.74
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,707.96,536.27
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,660.79,500.91
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,610.61,462.4
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,559.6,422.13
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,507.14,379.57
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,454.35,335.49
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,400.27,289.38
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,346.82,242.99
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,284.8,189.99
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,230.99,144.56
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,179.0,104.59
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,129.67,74.2
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,81.02,64.82
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,68.78,54.64
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,68.66,54.76
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,68.53,54.84
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,66.08,52.99
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,63.49,50.95
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,59.43,47.51
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,55.21,43.76
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,47.6,36.86
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.77,27.72
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,26.13,16.32
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,14.17,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,8.19,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,31.99,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,94.76,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,201.38,158.28
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,299.38,248.36
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,381.23,319.14
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,472.95,394.57
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,547.92,453.08
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,625.26,510.33
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,685.77,552.16
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,746.57,592.74
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,797.51,625.71
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,847.55,657.38
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,769.85,598.64
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,689.99,535.63
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,638.27,494.45
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,581.88,449.45
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,589.73,452.01
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,596.04,452.72
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,682.17,511.72
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,748.99,554.87
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,904.04,661.41
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,1016.33,728.22
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,1004.63,715.75
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,989.63,703.62
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,970.46,691.53
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,948.17,677.64
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,919.87,658.81
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,888.93,638.44
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,854.64,617.1
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,818.1,594.22
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,777.29,568.15
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,734.79,538.9
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,690.04,508.3
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,643.95,475.81
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,595.23,440.35
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,545.74,403.06
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,494.01,362.45
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,442.11,320.43
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,389.39,276.98
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,330.31,227.84
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,277.22,182.74
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,225.46,139.72
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,174.88,101.33
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,126.94,71.78
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,80.02,63.37
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,66.38,52.11
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,66.87,52.75
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,67.41,53.42
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,64.97,51.58
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,62.37,49.55
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,58.7,46.39
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,54.9,42.97
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,45.77,34.75
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,37.65,27.18
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,27.95,17.61
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,19.45,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.94,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.02,0.29
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,10.98,3.8
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,14.94,7.3
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,19.35,11.15
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,23.77,14.95
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,20.25,11.87
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,16.73,8.78
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,36.63,25.71
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,56.6,42.37
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,68.62,52.24
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,80.67,62.04
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,98.3,76.2
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,116.04,90.25
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,155.86,122.23
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,195.85,153.72
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,215.38,168.38
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,234.72,182.83
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,285.62,221.67
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,350.21,269.75
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,409.7,312.71
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,467.16,353.01
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,524.43,393.71
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,586.98,436.93
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,570.17,423.21
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,553.23,410.34
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,582.96,432.2
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,608.41,450.22
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,569.0,421.06
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,531.58,393.88
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,455.85,339.97
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,391.02,293.33
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,280.43,212.76
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,176.06,134.12
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,205.38,157.27
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,233.14,178.5
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,212.14,162.5
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,191.6,147.01
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,164.27,126.14
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,137.52,105.58
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,179.85,137.04
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,213.94,162.52
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,188.59,145.79
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,162.4,132.39
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,98.52,79.33
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.28,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.4,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.51,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.07,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.63,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.75,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.88,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.44,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,27.47,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,76.3,9.15
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,187.19,145.59
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,280.38,229.74
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,358.83,297.46
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,443.2,367.28
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,264.16,221.63
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,37.92,26.92
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,33.5,23.24
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,29.1,19.37
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,41.06,29.43
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,53.05,39.36
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,100.12,78.31
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,150.01,118.48
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,173.87,137.02
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,197.67,155.28
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,184.42,144.25
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,171.68,133.83
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,223.61,174.22
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,275.44,213.31
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,229.51,177.02
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,185.04,142.18
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,224.02,171.94
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,262.59,200.41
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,265.97,202.49
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,269.18,204.66
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,207.91,157.86
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,147.88,111.62
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,147.4,111.47
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,146.87,111.07
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,145.11,109.7
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,143.38,108.38
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,218.04,165.88
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,289.64,219.25
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,280.8,212.28
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,272.1,205.97
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,272.17,206.19
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,271.71,205.96
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,221.19,168.28
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,171.54,130.85
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,172.75,132.46
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,173.59,133.63
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,151.25,116.6
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,129.46,99.88
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,126.85,98.37
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,124.48,101.51
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,106.65,86.75
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,88.5,71.55
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,77.22,62.19
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,65.84,52.56
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,60.92,48.33
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,62.04,49.23
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,52.6,40.74
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,42.8,31.69
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,30.03,19.57
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,15.58,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,8.64,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.45,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.87,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.94,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.02,0.32
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,10.1,3.08
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,13.18,5.82
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,17.15,9.26
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,21.13,12.65
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,65.89,50.94
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,116.63,93.3
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,79.11,61.4
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,46.84,34.09
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,66.4,50.39
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,86.19,66.6
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,88.95,68.5
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,91.73,70.44
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,92.67,71.01
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,93.62,71.61
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,99.61,76.32
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,105.57,80.99
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,123.07,94.97
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,140.48,108.75
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,109.73,83.79
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,79.4,59.21
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,114.57,87.56
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,149.55,115.22
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,188.64,145.78
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,227.11,175.44
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,204.34,157.62
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,181.9,140.26
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,239.42,184.98
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,295.18,227.24
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,293.17,225.44
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,291.01,223.9
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,269.69,207.94
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,248.87,192.34
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,251.47,194.57
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,253.62,196.34
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,235.65,182.7
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,218.08,169.39
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,210.31,163.63
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,202.38,157.72
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,168.64,131.74
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,135.72,106.13
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,144.25,112.65
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,164.19,136.38
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,151.54,126.05
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,128.34,106.7
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,119.39,99.39
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,103.54,85.9
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,81.72,66.96
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,69.89,56.52
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,60.15,47.74
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,47.58,36.17
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,32.2,21.7
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,16.37,1.42
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,9.1,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.09,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,7.9,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,19.38,10.21
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,30.88,20.6
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,47.14,34.91
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,63.38,49.07
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,81.06,64.1
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,98.48,78.59
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,126.72,102.01
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,154.97,124.91
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,155.13,124.14
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,155.63,123.73
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,195.35,155.42
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,235.15,186.33
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,341.45,269.03
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,431.73,336.3
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,422.27,327.07
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,412.45,318.38
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,404.94,312.05
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,397.45,305.76
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,391.85,300.82
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,386.3,295.97
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,473.04,359.87
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,568.58,427.1
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,568.52,425.77
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,567.51,424.68
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,550.85,412.43
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,529.27,396.88
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,446.93,337.02
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,368.88,279.6
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,410.44,311.0
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,448.43,338.53
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,380.73,289.02
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,316.81,242.16
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,299.72,229.68
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,290.51,222.84
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,277.36,213.09
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,264.4,203.47
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,258.47,199.14
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,252.15,194.46
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,207.95,160.79
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,164.77,127.71
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,129.52,100.23
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,94.14,72.12
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,101.11,78.28
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,107.73,88.05
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,111.28,91.37
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,114.39,94.34
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,99.93,82.17
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,85.34,69.75
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,70.98,57.32
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,56.49,44.55
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,43.42,32.89
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,29.98,20.72
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,18.93,10.43
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,7.9,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.09,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,45.05,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,126.75,46.29
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,235.65,185.33
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,340.41,277.29
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,419.44,344.09
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,503.42,411.31
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,313.01,259.19
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,64.02,48.59
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,117.67,93.97
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,173.02,138.91
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,164.04,130.11
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,155.58,122.05
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,142.92,111.26
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,131.17,101.29
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,148.62,114.76
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,166.04,127.94
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,216.33,166.49
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,266.65,203.87
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,292.8,222.39
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,334.47,252.14
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,364.85,273.5
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,394.35,293.97
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,425.67,315.29
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,455.71,335.36
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,402.28,296.87
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,350.87,260.0
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,396.05,293.05
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,438.88,323.28
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,538.93,394.81
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,625.11,453.85
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,526.59,384.54
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,438.23,322.36
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,508.56,375.01
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,564.91,414.37
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,558.7,410.79
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,540.19,396.6
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,455.79,333.78
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,409.46,300.62
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,343.47,253.64
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,290.06,216.73
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,158.91,119.09
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,16.8,8.04
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,81.23,60.36
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,139.74,106.99
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,139.13,106.65
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,138.63,111.57
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,133.15,107.4
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,127.48,103.06
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,112.76,91.2
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,97.92,79.04
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,82.25,65.93
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,66.44,52.4
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,51.24,39.1
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,35.87,25.43
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,23.36,14.01
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,10.55,0.05
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.46,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.28,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,14.09,0.76
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,46.33,32.35
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,75.09,58.0
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,109.66,88.3
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,144.17,118.13
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,177.29,145.9
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,210.56,173.1
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,138.32,112.18
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,67.23,51.3
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,274.12,224.72
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,472.11,379.25
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,699.35,551.84
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,902.63,691.46
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,839.17,642.99
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,753.85,577.24
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,808.65,615.05
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,861.96,649.68
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,656.09,498.7
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,433.57,330.49
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,643.33,488.65
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,828.52,618.21
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,808.57,599.96
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,777.66,576.72
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,722.65,536.52
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,660.52,491.37
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,533.37,400.21
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,407.03,307.16
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,583.32,439.95
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,734.05,546.06
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,738.9,550.67
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,732.46,547.85
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,688.57,516.41
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,643.59,483.73
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,446.9,338.82
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,302.11,229.59
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,308.94,235.35
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,313.95,238.92
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,208.82,159.44
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,105.72,79.69
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,187.7,132.43
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,246.15,161.25
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,198.56,123.97
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,153.81,94.45
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,56.28,35.79
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,10.58,3.62
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,47.93,36.36
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,91.67,74.37
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,87.02,70.64
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,82.1,66.7
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,75.73,61.25
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,69.1,55.4
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,58.37,45.95
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,48.46,36.9
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,33.77,23.21
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,18.72,5.46
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,10.46,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.19,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,15.87,2.32
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,59.99,44.36
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,99.64,80.03
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,151.09,124.76
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,191.58,159.49
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,232.72,193.96
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,274.7,228.17
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,341.2,281.77
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,427.06,348.4
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,318.38,258.54
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,191.32,152.76
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,155.2,123.2
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,121.4,95.1
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,101.57,78.53
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,82.54,62.67
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,359.3,286.11
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,623.34,480.77
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,484.03,373.21
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,314.62,243.06
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,488.69,375.53
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,626.94,474.06
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,447.8,341.74
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,255.21,195.7
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,462.0,353.51
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,640.11,479.82
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,684.77,509.92
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,716.6,531.9
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,625.22,465.28
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,539.75,402.87
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,406.07,306.85
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,281.95,214.62
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,439.55,335.41
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,575.87,432.34
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,509.41,381.81
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,455.46,342.04
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,435.79,327.08
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,418.98,312.92
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,388.7,284.63
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,342.16,239.94
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,290.87,196.44
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,240.94,154.7
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,167.93,112.95
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,179.01,139.1
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,172.76,133.99
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,175.16,143.67
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,135.22,110.69
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,94.1,76.2
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,67.61,53.77
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,63.99,50.93
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,59.24,46.85
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,54.22,42.41
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,47.53,36.4
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,39.05,28.61
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.7,18.87
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,18.04,5.69
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
