Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,54.36,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,149.78,74.82
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,251.57,200.53
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,351.25,287.7
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,430.53,353.88
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,514.58,419.86
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,583.43,470.69
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,654.27,520.62
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,710.98,557.84
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,767.76,593.84
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,809.43,618.28
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,855.39,645.15
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,893.12,665.47
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,928.75,684.02
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,956.4,698.06
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,981.38,710.39
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,998.89,716.99
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,1002.44,715.03
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,1010.22,715.99
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,1014.78,715.01
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,1014.04,713.46
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,1009.97,710.11
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,1000.09,702.05
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,986.95,692.23
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,967.79,680.22
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,945.59,666.49
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,919.15,648.93
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,890.0,629.78
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,856.69,609.23
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,821.15,587.18
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,782.26,562.82
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,741.43,535.78
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,697.7,505.59
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,652.54,473.66
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,604.52,438.86
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,555.57,402.35
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,504.71,363.34
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,453.55,322.88
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,401.21,280.68
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,349.16,237.63
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,296.51,193.52
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,244.88,150.95
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,184.79,104.67
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,134.97,71.76
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,87.0,50.8
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,66.75,50.82
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,65.41,49.92
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,57.99,43.85
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,56.23,42.71
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,54.35,41.42
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,51.12,38.8
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,47.76,35.95
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,42.48,31.35
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,37.01,26.36
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,28.51,18.44
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.87,6.65
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,59.47,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,163.74,85.72
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,263.65,207.64
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,364.35,293.8
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,444.16,358.81
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,528.77,423.2
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,595.34,470.91
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,663.69,517.67
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,720.46,553.48
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,777.27,587.87
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,819.26,610.84
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,865.08,635.77
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,901.53,656.21
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,935.83,675.17
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,962.59,687.96
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,976.0,692.52
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,993.16,699.9
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,1007.3,705.41
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,1014.28,707.86
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,1017.99,708.57
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,1016.29,706.48
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,1011.28,702.62
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,1000.52,696.55
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,986.51,688.65
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,967.89,677.03
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,946.21,663.65
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,918.95,646.53
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,889.07,627.78
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,855.49,607.03
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,819.73,584.8
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,778.97,559.86
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,736.88,532.16
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,693.01,501.27
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,647.88,468.85
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,600.35,434.41
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,552.31,398.64
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,502.24,360.4
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,452.02,320.91
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,395.4,275.87
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,344.51,234.04
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,291.93,194.29
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,257.62,170.13
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,201.53,123.48
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,145.47,81.26
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,91.4,54.16
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,69.96,53.27
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,69.34,52.99
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,68.63,52.59
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,66.28,51.01
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,63.77,49.25
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,60.2,46.39
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,56.48,43.28
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,48.13,35.99
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,40.48,29.1
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,30.18,19.67
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,19.58,7.48
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.28,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,14.09,2.44
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,38.92,26.03
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,64.16,47.98
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,105.71,83.27
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,140.15,112.13
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,173.78,139.65
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,207.92,166.83
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,307.66,245.98
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,395.75,312.75
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,509.95,397.04
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,629.89,481.29
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,735.39,553.72
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,852.91,629.2
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,884.61,646.07
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,914.11,662.51
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,934.29,672.13
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,951.75,680.14
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,964.44,686.12
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,966.88,685.89
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,875.38,624.52
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,765.58,548.05
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,869.91,620.95
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,947.63,669.37
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,930.07,656.99
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,909.64,644.1
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,792.84,564.06
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,673.21,478.96
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,744.31,533.16
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,791.21,568.1
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,698.68,502.06
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,620.64,446.02
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,632.71,457.77
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,627.65,455.62
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,582.1,422.17
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,536.59,388.24
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,485.36,350.17
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,437.49,313.26
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,353.06,253.41
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,322.05,236.05
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,306.37,220.94
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,279.37,196.23
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,242.79,169.23
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,207.71,145.25
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,144.06,99.71
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,90.75,70.46
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,87.96,68.49
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,84.85,66.14
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,81.35,63.57
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,77.0,60.22
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,70.24,54.71
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,63.15,48.77
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,54.17,41.08
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,44.84,32.83
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,32.78,21.88
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,21.12,8.98
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,41.71,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,124.95,68.72
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,211.67,165.14
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,297.56,239.1
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,371.4,300.36
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,450.37,363.08
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,514.36,411.59
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,587.94,464.55
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,645.79,503.6
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,703.92,541.57
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,751.65,571.13
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,798.46,599.38
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,836.47,621.12
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,872.72,641.4
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,902.1,656.94
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,929.17,670.93
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,941.99,676.31
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,958.53,684.25
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,968.86,686.94
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,976.13,687.87
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,976.37,686.93
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,973.43,684.28
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,964.88,677.02
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,953.18,668.05
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,935.51,656.86
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,914.9,644.0
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,888.93,627.43
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,860.46,609.31
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,828.31,589.26
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,794.13,567.82
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,755.67,542.5
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,715.85,515.51
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,604.91,436.15
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,518.09,372.97
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,501.86,362.46
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,487.81,352.19
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,473.39,341.24
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,443.5,316.09
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,394.73,276.93
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,340.7,233.4
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,291.54,192.96
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,243.87,154.2
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,196.63,118.03
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,151.59,87.88
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,108.01,67.11
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,85.23,65.91
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,83.28,64.57
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,81.1,62.99
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,78.2,60.91
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,74.3,57.92
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,68.16,52.95
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,61.74,47.57
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,53.45,40.4
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,44.86,32.73
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,33.17,22.16
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,21.1,9.3
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,12.28,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,58.79,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,163.2,94.36
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,260.9,204.47
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,360.37,289.15
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,438.98,352.84
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,522.07,416.1
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,590.74,465.22
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,661.4,513.46
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,717.95,549.02
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,774.54,583.21
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,816.96,605.53
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,863.6,629.89
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,900.45,649.4
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,935.18,667.37
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,962.51,680.54
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,987.15,692.07
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,940.44,662.71
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,871.84,618.6
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,882.3,624.15
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,889.92,626.85
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,967.07,676.42
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,1016.46,704.16
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,937.82,655.94
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,836.24,587.83
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,830.34,584.73
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,822.07,578.91
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,796.53,561.02
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,769.73,542.52
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,807.49,572.39
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,825.02,585.62
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,785.42,561.09
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,744.17,534.75
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,700.53,504.82
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,655.53,473.2
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,607.89,438.93
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,559.3,402.95
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,508.9,365.3
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,458.18,326.07
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,403.04,283.68
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,356.55,248.13
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,301.16,200.47
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,251.3,155.8
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,191.31,109.14
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,141.35,75.13
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,92.98,52.14
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,65.76,49.96
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,64.4,49.05
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,62.9,47.97
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,55.63,42.07
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,54.1,41.0
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,50.88,38.42
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,47.51,35.59
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,42.65,31.33
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,37.61,26.72
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,29.59,19.31
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,21.25,9.8
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,11.82,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.45,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.87,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.19,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.51,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.26,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.02,0.33
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,8.79,1.82
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,10.55,3.29
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,12.32,4.77
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,14.09,6.22
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,52.15,37.85
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,91.23,69.55
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,211.39,165.89
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,328.88,255.41
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,240.95,186.13
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,148.46,113.03
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,324.35,249.46
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,511.12,384.09
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,475.76,355.89
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,458.23,341.93
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,417.7,311.89
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,378.32,282.62
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,398.16,296.93
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,417.17,310.22
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,408.95,303.7
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,400.76,297.41
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,433.08,320.04
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,463.41,340.68
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,417.2,307.87
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,373.0,276.6
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,432.0,319.8
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,485.95,357.86
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,444.76,327.88
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,406.01,300.17
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,353.39,262.55
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,303.64,226.62
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,273.82,205.45
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,237.09,178.72
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,184.05,138.9
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,131.35,98.69
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,156.53,118.74
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,179.87,137.14
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,187.5,143.02
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,193.36,147.74
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,181.73,138.39
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,168.18,135.82
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,153.25,124.01
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,129.89,105.04
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,117.15,94.92
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,103.78,84.06
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,90.43,72.84
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,76.5,60.89
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,62.99,49.16
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,49.01,36.75
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,36.44,25.25
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,21.87,10.61
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,18.77,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,52.08,27.97
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,106.63,81.99
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,172.55,138.73
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,218.18,177.82
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,264.7,216.55
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,307.23,250.22
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,349.94,282.85
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,324.98,260.67
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,295.38,235.06
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,421.32,332.99
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,553.54,429.86
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,496.09,382.28
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,452.3,345.89
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,515.79,391.39
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,579.3,434.77
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,701.72,519.74
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,824.55,600.4
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,734.88,534.18
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,643.69,468.34
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,549.95,402.54
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,442.71,325.65
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,459.06,336.96
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,474.54,346.67
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,596.46,432.76
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,707.85,507.56
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,709.71,507.85
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,709.17,507.68
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,710.19,509.07
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,707.79,508.02
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,720.02,520.31
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,716.75,521.21
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,623.45,452.73
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,543.21,393.78
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,551.93,402.43
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,540.08,393.44
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,491.96,356.87
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,443.77,319.35
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,393.85,278.86
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,344.38,237.84
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,294.76,196.42
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,246.44,156.45
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,198.48,118.82
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,144.97,81.19
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,100.23,58.72
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,72.5,55.83
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,96.97,76.6
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,125.51,100.64
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,113.82,91.31
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,101.56,81.46
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,88.73,70.77
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,75.37,59.41
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,62.46,48.3
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,49.12,36.56
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,35.69,24.5
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,21.88,10.82
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,12.28,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,49.99,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,144.74,88.4
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,232.19,181.56
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,322.19,257.24
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,401.16,321.06
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,481.78,383.28
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,547.91,431.49
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,615.95,478.96
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,672.01,515.55
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,728.28,551.06
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,774.43,579.35
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,819.59,606.46
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,856.42,628.03
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,886.23,644.91
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,913.88,660.0
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,939.02,673.45
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,957.8,683.32
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,973.7,691.53
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,837.85,600.59
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,680.16,489.07
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,842.86,603.99
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,972.78,683.77
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,963.24,674.03
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,950.62,664.55
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,933.57,653.8
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,913.62,641.39
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,888.69,625.95
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,861.24,608.98
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,829.83,589.48
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,796.37,568.61
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,756.74,542.3
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,720.03,516.11
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,677.97,486.76
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,634.81,456.11
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,547.83,393.4
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,482.36,346.19
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,473.43,340.14
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,446.6,317.61
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,397.49,278.61
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,349.17,239.42
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,300.56,199.34
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,246.18,155.47
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,198.98,119.11
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,154.28,88.65
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,110.52,66.46
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,82.11,63.26
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,81.77,63.27
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,81.34,63.15
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,78.86,61.42
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,75.44,58.85
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,70.03,54.4
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,64.38,49.61
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,56.2,42.69
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,47.71,35.23
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,35.74,24.47
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,24.21,12.74
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,41.33,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,114.27,69.69
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,213.78,166.8
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,302.76,241.8
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,376.14,301.59
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,454.64,362.64
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,528.47,417.49
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,600.06,467.77
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,656.97,505.18
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,714.13,541.53
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,762.32,571.36
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,809.67,600.05
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,847.59,622.4
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,883.75,643.42
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,906.69,655.44
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,933.52,670.07
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,952.15,679.85
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,967.92,688.01
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,983.52,694.82
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,985.37,693.25
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,984.67,691.81
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,980.8,688.59
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,876.96,619.99
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,743.51,526.51
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,735.16,521.34
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,725.31,513.84
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,811.72,575.73
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,867.63,611.57
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,764.13,540.54
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,661.99,467.55
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,702.03,500.69
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,723.65,518.68
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,681.74,489.34
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,638.58,459.18
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,546.84,393.03
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,484.81,347.92
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,457.66,328.69
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,429.03,307.49
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,395.29,278.92
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,345.45,234.61
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,294.94,193.44
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,245.58,153.34
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,197.02,115.4
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,150.34,83.14
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,130.73,85.2
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,151.45,119.93
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,106.02,83.15
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,64.51,49.01
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,62.4,47.59
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,60.12,45.92
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,56.85,43.23
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,53.41,40.31
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,47.59,35.37
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,41.5,29.98
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,31.26,20.75
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.88,11.18
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,53.41,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,153.39,95.48
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,240.37,186.09
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,331.21,261.24
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,410.16,323.66
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,489.95,383.79
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,454.85,354.81
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,398.85,310.62
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,430.59,332.68
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,460.63,351.91
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,530.62,400.39
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,602.49,447.99
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,758.52,552.82
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,887.17,630.66
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,782.11,558.23
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,650.13,465.61
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,818.94,581.68
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,972.84,673.17
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,826.15,577.02
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,640.97,451.87
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,830.97,583.0
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,971.51,667.41
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,841.55,582.47
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,675.65,470.81
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,816.75,569.92
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,911.07,628.77
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,885.89,612.85
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,858.26,597.09
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,827.13,578.18
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,793.99,557.94
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,754.86,534.37
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,718.24,510.48
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,639.99,456.04
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,575.63,410.71
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,531.3,379.93
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,486.85,348.76
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,474.79,339.83
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,445.33,315.14
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,396.54,276.41
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,348.37,237.43
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,299.47,197.8
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,251.88,159.4
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,208.1,129.18
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,184.17,117.58
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,147.33,98.22
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,122.32,95.67
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,127.45,100.23
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,137.21,108.45
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,122.86,97.28
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,112.94,89.65
