Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,97.05,76.83
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,81.04,63.61
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,64.56,49.66
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,47.93,35.28
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,33.4,22.48
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,18.5,8.68
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,9.24,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,46.17,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,137.79,86.31
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,218.64,169.95
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,301.74,240.2
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,373.83,298.76
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,450.86,358.46
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,344.57,274.16
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,209.42,164.9
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,468.12,368.29
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,704.98,534.28
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,752.73,561.34
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,799.68,589.67
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,836.91,611.49
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,872.41,632.01
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,901.23,646.83
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,921.89,656.48
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,940.99,665.25
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,957.29,672.32
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,970.94,678.87
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,981.56,683.69
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,969.65,675.34
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,965.92,672.41
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,957.13,666.41
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,945.28,658.73
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,928.06,647.89
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,907.98,635.43
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,883.83,620.13
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,857.15,603.26
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,826.06,583.99
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,792.94,563.38
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,684.74,487.97
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,582.28,414.46
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,617.32,443.16
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,630.43,453.98
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,542.82,390.44
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,476.65,342.77
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,470.53,338.8
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,446.93,318.73
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,394.3,278.76
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,360.12,253.32
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,318.43,218.37
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,269.24,177.27
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,227.88,153.8
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,225.49,161.95
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,196.63,142.95
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,170.24,134.43
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,119.15,93.55
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,65.46,49.57
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,57.0,42.83
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,48.56,35.92
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,55.81,42.27
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,65.64,50.73
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,57.16,43.44
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,48.34,35.66
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,36.42,24.96
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,25.01,13.78
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,12.79,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,39.46,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,110.18,68.54
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,200.7,155.05
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,279.27,220.87
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,350.78,278.83
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,427.04,337.91
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,489.81,383.93
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,554.84,429.63
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,610.66,466.44
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,675.42,508.0
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,722.83,537.12
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,769.38,565.24
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,808.73,588.4
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,846.46,610.28
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,876.78,626.98
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,904.97,642.32
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,924.91,651.75
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,942.2,659.65
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,954.33,664.23
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,970.67,671.49
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,971.36,670.69
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,968.91,668.39
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,950.69,655.5
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,940.92,648.05
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,924.78,638.03
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,905.75,626.41
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,882.63,611.17
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,856.9,594.43
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,604.53,430.55
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,357.2,255.97
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,557.74,404.6
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,718.07,513.36
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,677.3,483.92
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,635.28,455.26
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,591.51,424.53
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,546.67,391.99
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,467.99,334.85
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,418.85,300.17
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,384.96,275.69
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,351.77,251.15
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,317.95,225.57
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,284.82,200.55
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,226.08,146.98
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,153.27,84.19
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,107.75,60.27
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,65.22,48.81
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,65.75,49.5
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,66.29,50.13
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,64.28,48.73
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,62.1,47.17
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,59.29,45.0
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,56.36,42.64
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,50.69,37.78
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,43.25,31.23
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.85,22.79
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,24.16,13.26
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,8.78,0.26
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,17.15,8.19
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,25.54,15.41
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,36.16,24.45
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,46.8,33.4
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,58.62,43.21
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,70.91,53.25
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,118.6,92.26
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,167.42,131.29
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,198.58,155.35
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,246.03,191.59
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,254.29,196.99
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,245.97,189.84
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,319.07,244.96
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,375.31,285.85
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,503.38,380.21
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,612.33,457.23
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,587.71,436.33
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,562.09,415.87
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,711.6,523.07
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,854.54,619.74
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,752.38,546.01
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,652.49,474.63
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,531.06,389.64
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,404.96,298.76
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,354.32,262.79
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,300.73,223.74
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,413.57,306.81
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,515.21,378.59
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,357.34,265.29
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,206.36,153.63
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,321.94,240.48
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,429.07,317.46
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,464.8,343.21
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,488.04,359.3
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,448.19,330.3
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,420.25,309.93
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,396.44,290.01
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,361.72,259.94
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,320.91,227.99
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,293.9,207.17
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,246.43,175.76
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,223.13,164.21
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,193.31,145.4
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,170.35,136.56
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,144.78,116.08
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,131.67,105.68
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,118.43,95.22
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,104.51,84.0
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,91.52,73.18
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,77.97,61.68
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,64.86,50.32
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,51.28,38.34
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,37.95,26.4
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,24.23,13.48
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,12.4,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,65.01,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,178.09,115.43
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,265.88,208.03
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,355.62,284.32
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,429.26,344.5
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,507.24,404.5
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,567.9,447.97
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,629.99,490.57
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,683.99,526.69
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,738.13,561.83
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,777.41,584.85
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,820.25,609.84
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,856.85,631.35
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,891.55,651.42
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,918.27,665.91
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,942.43,678.82
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,892.68,646.29
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,820.6,595.92
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,804.56,583.05
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,771.56,558.78
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,764.72,552.8
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,756.02,545.41
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,753.04,542.57
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,748.4,538.64
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,702.64,506.49
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,649.28,469.56
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,679.6,490.2
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,698.41,502.15
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,631.89,455.88
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,573.01,414.94
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,542.83,394.75
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,513.8,374.89
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,506.5,370.9
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,497.74,365.54
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,475.56,349.79
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,453.23,333.81
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,409.3,302.26
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,369.0,273.33
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,333.5,247.86
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,292.48,218.35
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,262.78,197.07
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,234.64,176.79
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,233.11,174.79
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,227.51,169.92
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,187.56,141.98
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,162.79,130.62
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,153.71,123.7
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,136.73,110.12
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,128.88,104.2
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,113.14,91.49
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,97.25,78.26
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,81.25,64.68
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,65.49,51.17
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,49.6,37.26
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,34.71,23.95
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,19.39,9.9
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,9.67,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,67.94,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,187.2,122.88
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,278.67,219.15
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,375.68,301.04
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,451.64,363.25
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,531.99,425.12
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,597.57,472.09
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,664.89,518.17
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,719.63,554.12
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,769.86,585.95
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,816.17,613.88
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,861.22,640.33
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,897.89,660.51
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,932.48,679.1
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,958.59,692.92
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,971.51,698.49
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,988.63,706.6
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,1002.76,712.81
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,1010.22,714.53
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,1014.49,714.49
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,1012.48,712.18
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,1007.22,708.11
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,995.8,699.06
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,981.21,688.29
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,783.91,560.4
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,563.76,405.39
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,663.55,477.45
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,750.14,535.74
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,743.22,530.62
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,733.93,524.78
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,744.43,536.99
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,738.98,537.45
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,697.12,507.83
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,653.89,476.91
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,608.29,443.85
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,561.82,409.15
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,513.19,371.43
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,464.22,332.44
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,414.03,291.71
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,363.7,249.92
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,313.18,207.93
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,255.32,160.6
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,204.67,120.04
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,155.62,84.67
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,108.38,58.66
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,67.83,51.43
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,66.25,50.34
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,64.5,49.07
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,57.11,43.2
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,55.68,42.31
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,52.19,39.52
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,48.5,36.45
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,44.11,32.65
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,39.56,28.53
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,32.53,22.06
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,25.24,14.66
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,12.2,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,73.2,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,198.72,132.67
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,291.94,232.43
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,390.85,317.09
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,467.77,380.48
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,548.98,443.21
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,615.62,492.35
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,684.05,540.88
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,738.31,577.54
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,788.04,610.09
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,833.86,639.2
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,878.36,666.87
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,914.52,688.63
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,948.52,708.8
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,964.06,715.99
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,987.22,728.42
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,1003.46,737.02
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,1016.69,743.84
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,1025.13,746.3
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,1030.38,746.89
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,1029.36,744.41
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,1025.02,740.03
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,1015.8,732.05
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,1003.28,722.19
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,986.12,710.93
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,965.78,697.77
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,940.93,681.8
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,913.18,663.99
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,880.7,642.52
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,845.82,619.47
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,807.42,594.53
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,766.94,568.01
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,723.29,536.62
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,678.03,503.34
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,630.32,467.57
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,581.26,429.89
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,530.04,389.57
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,478.27,347.69
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,424.82,303.64
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,371.31,258.44
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,317.71,212.49
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,264.79,167.34
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,211.36,123.72
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,159.25,85.43
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,108.66,57.07
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,63.46,48.6
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,61.75,47.39
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,51.85,39.1
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,50.44,38.13
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,48.97,37.07
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,46.56,35.15
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,44.07,33.09
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,40.57,30.08
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,33.9,24.13
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,28.32,18.94
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,22.59,12.98
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,11.08,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,88.08,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,231.05,157.12
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,323.7,259.94
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,422.05,343.96
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,497.85,405.17
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,577.87,465.3
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,636.83,505.58
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,702.11,548.13
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,755.73,582.14
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,808.95,614.75
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,852.81,638.88
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,895.19,661.41
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,920.43,673.64
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,952.93,690.6
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,978.42,703.97
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,1001.18,715.71
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,1017.4,722.33
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,1030.52,727.21
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,1036.93,728.16
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,1040.01,727.33
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,1038.63,726.59
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,1033.86,724.0
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,1023.23,718.0
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,1009.29,710.13
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,989.72,697.86
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,967.06,683.81
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,940.55,667.1
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,911.28,648.64
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,877.29,627.52
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,841.03,604.87
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,802.24,580.01
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,761.49,553.62
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,717.63,523.34
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,672.27,491.2
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,624.02,456.2
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,574.8,419.49
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,523.94,380.15
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,472.6,339.34
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,420.04,296.8
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,367.67,253.33
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,315.0,208.91
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,263.17,165.38
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,211.26,123.61
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,160.85,86.99
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,111.86,59.59
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,57.18,42.88
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,56.53,42.57
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,55.82,42.13
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,54.24,41.03
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,52.57,39.83
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,49.93,37.75
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,43.14,31.99
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,39.31,28.73
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,35.35,25.18
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,29.45,19.68
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,23.36,13.46
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,11.47,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,68.67,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,188.97,126.43
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,277.09,220.7
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,370.58,300.86
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,445.14,361.95
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,524.0,422.39
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,588.41,469.0
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,654.52,514.76
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,708.05,549.66
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,757.05,580.31
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,802.58,607.32
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,846.9,632.83
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,883.34,652.14
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,917.76,669.77
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,943.88,682.77
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,956.8,687.5
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,974.4,694.66
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,989.09,699.84
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,999.44,702.17
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,1006.73,702.76
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,1005.99,700.04
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,1002.0,695.63
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,993.24,687.23
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,981.26,677.17
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,963.26,666.09
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,942.24,653.35
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,917.38,637.1
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,889.78,619.27
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,857.99,600.09
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,823.92,579.43
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,786.53,556.29
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,747.21,531.63
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,704.81,503.11
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,660.92,472.88
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,614.53,440.72
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,567.15,406.75
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,504.01,360.19
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,463.27,329.85
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,415.23,291.74
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,365.43,248.88
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,313.81,206.29
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,263.04,164.45
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,212.65,124.66
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,154.82,82.77
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,106.85,55.65
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,62.2,46.48
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,61.78,46.37
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,61.31,46.16
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,54.16,40.41
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,52.59,39.32
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,50.45,37.69
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,48.25,35.92
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,43.88,32.25
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,39.34,28.24
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,32.32,21.91
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,25.04,14.76
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,12.17,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,54.37,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,155.99,102.38
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,238.11,186.85
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,324.49,259.61
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,401.45,321.63
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,479.76,381.73
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,544.8,428.76
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,611.68,474.8
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,666.76,510.61
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,722.03,545.37
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,768.85,572.99
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,814.8,599.38
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,851.75,619.67
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,881.65,635.22
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,910.77,650.16
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,937.5,663.46
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,956.18,671.74
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,972.03,678.42
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,981.69,681.44
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,976.97,676.0
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,976.65,674.91
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,973.24,672.03
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,964.27,664.64
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,952.24,655.64
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,935.79,645.42
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,916.44,633.57
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,892.08,618.39
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,865.2,601.68
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,834.33,582.84
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,801.44,562.67
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,766.04,541.47
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,728.67,517.98
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,687.51,490.04
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,645.06,460.59
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,600.63,429.04
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,555.19,395.9
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,507.59,360.27
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,459.65,323.33
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,410.1,284.22
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,360.7,244.27
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,311.37,203.75
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,254.82,158.15
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,205.34,119.2
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,157.33,84.76
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,111.31,58.97
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,67.64,50.33
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,65.82,49.19
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,58.05,43.04
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,56.74,42.21
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,55.32,41.25
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,52.23,38.84
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,48.96,36.2
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,44.63,32.6
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,40.13,28.67
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,32.72,21.99
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,25.0,14.55
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,12.17,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,65.03,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,179.14,117.2
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,272.3,212.86
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,369.42,294.59
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,444.9,355.65
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,524.7,416.4
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,590.93,464.18
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,659.09,511.35
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,712.83,546.6
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,762.04,577.74
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,808.23,605.47
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,853.21,631.74
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,888.75,651.29
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,922.25,669.3
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,948.64,683.28
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,961.8,688.93
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,979.51,697.6
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,994.31,704.41
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,914.76,651.82
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,803.2,572.69
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,820.47,584.26
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,835.31,592.94
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,847.02,598.3
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,855.94,601.94
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,908.38,640.26
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,935.18,656.73
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,909.43,639.48
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,881.13,621.21
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,848.41,600.76
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,813.69,578.95
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,774.78,554.77
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,734.66,528.46
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,692.26,499.14
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,648.75,468.41
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,602.82,435.18
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,554.68,399.64
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,506.04,362.63
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,457.36,324.62
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,408.14,286.86
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,376.57,262.66
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,320.96,216.99
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,265.1,169.4
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,211.28,127.46
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,166.78,95.69
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,126.78,74.33
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,92.54,70.98
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,112.33,87.47
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,145.96,115.08
