Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,111.3,87.27
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,75.89,58.4
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,71.69,55.21
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,67.56,51.89
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,59.53,45.12
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,51.17,37.84
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,40.13,28.07
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,29.63,18.23
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,15.21,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,85.65,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,225.73,151.05
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,323.42,256.88
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,427.3,345.09
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,503.73,407.22
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,584.33,468.58
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,646.13,513.57
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,714.91,561.83
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,769.09,596.82
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,822.83,630.37
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,868.16,657.18
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,902.67,676.22
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,936.81,693.97
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,968.7,709.87
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,994.92,722.82
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,1018.42,734.03
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,1033.46,739.41
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,1045.35,742.89
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,1052.85,743.4
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,1057.03,742.04
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,1054.34,736.72
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,1048.23,729.6
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,1037.23,719.77
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,1022.86,708.16
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,1003.26,695.0
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,980.51,680.12
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,952.92,662.23
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,922.55,642.74
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,888.7,622.36
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,852.49,600.42
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,812.44,575.9
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,770.63,550.05
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,726.47,519.93
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,680.79,487.83
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,632.56,453.0
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,583.32,416.58
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,532.4,378.25
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,480.97,338.46
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,428.27,296.68
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,375.72,254.02
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,322.25,210.32
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,269.57,167.17
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,217.44,125.7
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,166.73,88.98
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,116.65,60.37
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,68.8,51.63
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,55.83,41.19
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,55.09,40.76
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,53.47,39.64
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,51.75,38.43
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,49.08,36.35
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,46.3,34.11
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,38.88,27.78
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,35.29,24.58
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,29.8,19.57
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,24.16,13.97
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,11.83,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,69.84,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,191.22,126.81
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,281.46,223.35
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,377.08,305.04
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,452.05,366.34
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,531.25,426.93
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,595.75,473.5
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,661.96,519.21
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,716.53,554.75
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,766.41,585.89
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,812.3,612.99
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,856.95,638.56
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,892.61,658.12
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,926.22,676.14
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,953.1,689.65
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,966.77,694.83
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,984.09,701.58
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,998.48,706.43
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,1006.69,708.58
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,1011.76,709.01
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,1010.61,706.19
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,1006.22,701.63
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,996.13,693.48
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,982.87,683.63
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,965.05,671.51
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,944.23,657.72
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,918.3,640.63
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,889.78,622.05
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,858.0,601.8
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,824.07,580.21
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,752.45,530.52
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,684.28,481.04
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,679.43,481.4
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,661.81,471.22
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,595.55,423.16
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,546.09,387.04
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,511.15,362.08
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,470.6,330.24
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,420.48,290.98
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,370.66,251.01
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,319.72,209.63
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,261.59,163.03
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,211.65,123.68
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,163.41,88.89
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,116.12,61.54
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,71.24,53.4
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,67.25,50.42
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,60.01,44.63
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,58.77,43.98
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,57.44,43.21
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,54.43,40.87
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,51.24,38.31
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,46.59,34.43
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,41.74,30.2
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,34.39,23.61
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,26.73,16.27
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.95,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.0,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,9.66,0.97
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,21.14,11.6
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,32.64,21.55
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,47.94,34.58
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,63.61,47.71
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,80.17,61.3
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,96.53,74.43
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,253.98,203.2
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,394.15,310.71
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,534.57,412.46
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,681.07,511.97
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,536.96,403.12
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,365.12,274.65
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,364.15,272.87
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,362.7,269.27
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,319.42,236.83
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,262.61,194.67
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,301.29,222.9
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,356.4,261.62
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,419.89,305.26
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,481.81,346.5
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,323.94,235.4
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,167.77,121.98
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,175.6,128.39
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,183.27,133.97
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,493.11,358.12
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,769.46,535.11
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,783.99,544.09
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,786.53,548.65
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,749.51,525.1
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,711.64,501.01
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,672.23,475.49
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,632.05,448.74
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,589.38,419.62
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,546.02,389.09
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,500.47,355.67
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,455.2,321.53
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,408.61,285.55
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,362.28,248.88
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,319.01,216.51
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,286.25,193.21
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,257.24,173.9
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,226.68,155.47
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,203.52,144.21
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,176.6,138.0
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,120.19,93.41
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,60.13,44.66
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,53.01,39.07
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,45.9,33.33
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,38.8,27.49
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,31.72,21.55
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,25.09,15.9
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,18.46,10.16
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,12.74,5.1
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.02,0.04
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.5,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.73,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.26,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,10.98,3.21
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,16.7,8.14
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,23.32,13.8
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,29.95,19.42
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,37.92,26.0
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,45.9,32.48
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,215.21,171.83
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,381.27,299.79
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,466.76,360.99
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,536.62,409.64
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,732.79,549.71
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,904.96,658.74
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,923.73,666.27
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,950.25,680.56
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,968.74,690.31
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,984.36,698.4
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,994.34,701.72
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,1001.2,703.28
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,1001.38,701.51
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,998.31,697.95
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,990.43,691.04
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,979.32,682.36
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,962.19,670.73
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,942.0,657.4
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,917.95,641.25
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,891.12,623.47
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,859.17,603.11
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,824.98,581.33
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,787.92,558.3
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,748.97,533.87
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,706.16,504.41
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,661.93,473.24
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,615.47,440.28
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,568.02,405.69
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,518.42,368.25
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,468.4,329.48
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,417.56,288.53
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,367.04,247.07
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,315.67,205.06
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,265.16,163.77
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,215.49,124.77
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,158.44,83.53
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,110.73,55.94
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,65.41,48.26
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,61.13,45.0
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,61.75,45.68
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,54.57,40.0
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,53.04,38.97
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,51.32,37.73
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,49.56,36.38
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,45.26,32.84
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,40.79,28.99
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,33.84,22.78
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,26.63,15.92
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.93,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,66.01,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,182.23,116.92
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,270.49,211.18
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,363.44,289.88
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,437.18,350.03
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,515.3,410.05
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,578.46,455.93
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,643.44,501.22
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,696.85,536.14
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,746.28,567.16
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,790.26,594.17
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,833.04,619.85
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,869.08,641.22
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,903.16,661.11
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,748.65,553.89
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,545.38,405.03
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,632.58,467.39
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,700.67,513.12
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,467.79,348.11
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,230.01,171.07
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,327.55,244.0
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,412.32,304.34
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,537.77,393.67
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,643.84,466.52
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,485.56,355.44
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,315.62,232.9
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,551.94,406.97
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,752.12,543.75
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,730.64,528.7
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,707.96,514.67
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,627.9,458.21
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,557.34,407.82
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,549.71,404.15
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,540.0,398.33
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,441.26,327.34
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,358.93,267.53
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,380.95,284.0
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,402.73,298.97
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,388.35,287.12
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,359.57,264.11
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,307.76,227.5
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,266.63,199.92
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,220.89,166.49
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,188.52,143.25
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,149.01,113.53
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,109.74,87.16
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,79.61,62.21
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,46.82,34.58
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,41.48,30.23
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,36.16,25.81
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,40.44,29.6
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,54.18,41.54
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,49.26,37.27
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,44.12,32.66
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,36.44,25.65
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,27.23,16.94
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.71,0.69
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,54.22,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,156.73,100.89
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,241.84,191.68
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,330.23,267.79
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,404.92,330.0
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,489.84,397.32
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,555.84,446.09
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,623.52,493.53
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,681.38,532.91
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,739.47,571.25
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,789.06,602.6
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,837.82,632.75
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,876.35,656.1
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,913.06,678.03
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,937.84,690.64
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,966.43,705.75
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,985.98,714.91
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,1002.6,722.33
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,1013.0,726.68
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,1020.25,729.23
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,1009.08,721.1
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,1006.57,718.76
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,997.9,713.29
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,986.09,706.0
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,969.26,694.97
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,949.45,682.18
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,925.89,665.76
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,899.62,647.71
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,867.92,627.44
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,834.09,605.75
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,798.77,583.41
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,761.17,558.86
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,719.29,529.29
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,675.95,498.04
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,629.78,464.06
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,582.49,428.36
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,533.27,390.02
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,483.6,350.31
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,432.6,308.75
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,381.45,266.04
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,329.5,222.56
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,278.33,179.63
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,226.86,137.33
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,167.2,92.07
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,118.18,62.41
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,71.46,54.88
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,62.52,47.59
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,59.93,45.58
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,58.53,44.66
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,57.06,43.65
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,49.08,36.99
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,46.03,34.48
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,42.31,31.35
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,38.48,27.94
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,32.69,22.63
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,26.72,16.73
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,13.04,0.71
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,83.35,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,219.43,142.39
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,316.24,250.65
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,417.75,335.77
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,493.61,396.53
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,573.73,456.02
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,632.91,496.59
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,698.78,539.83
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,753.32,574.16
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,807.54,607.1
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,852.15,631.44
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,895.23,654.12
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,931.23,674.28
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,955.06,686.68
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,980.29,699.88
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,1002.79,711.35
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,1019.31,718.06
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,1032.75,723.06
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,1040.98,726.22
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,1045.9,727.6
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,1043.89,725.27
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,1038.52,721.18
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,1028.36,713.01
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,1014.87,703.06
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,996.2,691.52
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,974.41,678.24
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,947.86,662.12
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,918.57,644.35
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,885.43,624.16
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,850.0,602.46
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,811.43,577.49
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,771.07,551.26
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,727.8,522.15
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,683.03,491.23
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,635.17,457.35
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,586.56,421.98
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,536.65,384.99
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,486.3,346.45
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,434.32,305.3
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,382.74,263.38
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,327.2,220.73
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,282.29,187.52
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,227.33,140.45
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,170.31,93.78
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,122.22,67.49
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,90.65,70.13
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,67.37,51.14
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,54.68,40.74
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,60.14,45.63
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,60.23,45.95
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,57.72,44.03
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,55.08,41.93
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,50.17,37.74
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,45.04,33.19
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,37.36,26.23
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,28.06,17.51
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,14.11,1.35
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,72.92,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,196.38,125.28
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,290.09,229.39
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,387.95,312.43
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,464.99,374.96
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,546.5,436.5
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,612.03,482.36
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,679.32,527.13
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,729.14,558.69
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,783.88,592.62
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,830.27,619.46
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,875.42,644.85
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,911.89,663.5
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,946.25,680.47
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,963.4,686.41
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,988.09,697.18
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,1004.98,702.96
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,1018.87,707.04
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,1027.81,708.26
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,1033.6,707.79
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,1032.8,705.02
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,1028.66,700.56
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,1019.17,691.85
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,1006.38,681.51
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,987.95,669.5
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,966.42,655.96
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,940.57,639.5
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,911.95,621.48
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,879.46,602.39
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,844.65,581.82
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,805.82,558.65
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,765.18,534.16
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,721.74,506.0
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,676.83,475.91
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,629.56,442.52
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,581.38,407.67
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,531.35,371.4
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,480.83,333.59
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,429.2,294.15
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,377.87,253.76
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,325.67,212.13
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,274.3,170.82
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,223.31,130.79
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,174.06,95.15
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,116.07,59.12
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,69.74,43.73
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,62.6,46.47
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,63.27,47.11
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,55.96,41.42
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,54.48,40.52
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,52.8,39.31
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,51.08,38.0
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,46.83,34.49
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,42.42,30.67
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,35.96,24.89
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,28.03,17.44
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,14.1,1.53
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,10.46,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,22.11,8.72
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,63.69,46.21
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,100.53,78.17
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,135.82,108.16
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,184.26,147.97
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,220.13,176.66
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,256.11,204.68
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,327.65,260.63
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,401.73,316.51
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,368.81,287.18
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,314.07,242.23
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,348.03,266.75
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,381.66,290.09
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,371.46,280.44
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,360.74,270.75
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,441.38,329.64
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,539.56,398.34
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,656.58,478.49
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,754.28,542.72
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,733.14,525.74
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,710.54,509.08
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,527.23,382.72
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,351.09,256.31
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,329.62,241.71
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,320.32,234.99
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,467.56,340.82
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,604.5,434.13
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,526.46,378.84
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,450.58,325.62
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,554.77,400.73
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,643.72,461.36
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,627.3,450.13
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,610.71,439.17
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,586.62,421.95
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,559.06,401.75
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,485.56,349.32
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,430.98,310.44
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,402.45,289.18
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,372.23,265.86
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,297.12,213.81
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,237.26,174.31
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,157.06,115.35
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,59.35,41.15
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,79.34,57.17
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,97.83,71.96
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,99.02,76.57
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,100.06,77.69
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,89.27,69.2
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,78.39,60.53
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,67.43,51.63
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,56.39,42.48
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,45.47,33.25
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,34.39,23.7
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,24.66,15.19
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,14.95,6.58
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,7.46,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,53.36,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,152.44,91.45
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,243.23,188.09
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,341.29,270.12
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,357.15,284.31
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,372.47,296.49
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,432.74,342.82
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,495.41,388.79
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,508.07,395.02
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,498.55,385.62
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,553.87,424.29
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,628.5,474.37
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,700.28,521.48
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,773.13,567.58
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,878.37,632.36
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,958.82,678.48
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,976.44,684.68
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,991.18,689.88
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,993.17,686.05
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,991.46,680.29
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,961.12,659.94
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,902.32,618.95
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,738.39,512.1
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,579.16,404.72
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,689.86,484.09
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,789.37,551.75
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,841.74,590.93
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,878.83,617.8
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,813.64,572.56
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,750.27,526.79
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,710.89,500.99
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,671.8,474.84
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,632.37,448.73
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,593.35,422.43
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,558.75,398.69
