Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,523.81,374.13
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,475.67,339.55
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,428.23,305.83
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,362.09,260.01
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,307.36,222.78
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,281.78,204.67
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,257.24,187.13
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,249.18,177.21
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,229.67,158.99
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,205.0,146.03
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,187.97,139.07
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,116.11,89.73
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,72.14,54.35
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,70.45,53.34
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,68.61,52.11
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,65.36,49.64
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,61.92,46.93
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,54.8,40.97
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,48.19,35.24
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,39.32,27.4
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,30.2,18.96
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,15.23,2.34
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,25.44,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,77.15,42.82
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,140.63,106.93
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,200.34,157.98
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,261.64,209.16
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,326.14,261.42
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,392.05,313.24
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,481.41,380.23
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,474.24,372.05
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,480.69,373.97
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,497.06,383.2
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,510.63,390.13
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,460.24,350.07
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,424.2,320.35
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,386.35,291.05
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,366.14,274.37
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,439.07,327.55
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,529.53,390.99
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,524.9,385.17
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,502.54,367.95
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,585.3,425.87
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,649.02,469.03
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,670.16,481.62
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,701.46,500.93
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,630.79,451.69
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,573.5,411.47
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,574.64,411.68
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,574.58,410.7
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,593.39,423.75
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,609.19,434.45
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,595.58,424.87
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,581.1,414.85
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,539.42,386.57
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,500.29,359.96
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,454.49,327.92
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,419.28,303.11
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,438.07,316.2
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,444.14,318.63
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,404.32,289.32
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,366.96,261.85
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,327.15,233.23
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,301.96,215.46
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,259.49,177.47
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,200.95,127.73
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,163.14,104.51
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,126.72,89.86
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,111.71,87.08
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,103.1,80.36
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,98.34,76.88
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,93.27,73.08
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,86.09,67.28
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,78.52,61.03
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,68.65,52.8
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,60.12,45.44
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,46.18,33.26
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,31.87,20.43
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,16.41,3.13
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,13.2,2.42
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,29.63,18.04
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,47.34,33.2
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,71.26,53.41
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,94.69,72.99
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,120.53,94.19
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,158.67,124.73
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,197.5,155.52
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,236.59,185.86
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,269.33,210.16
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,301.89,233.85
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,448.01,344.51
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,598.87,451.65
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,615.37,458.63
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,629.87,465.56
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,522.63,387.39
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,414.08,307.4
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,372.96,276.87
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,333.0,246.59
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,402.98,297.01
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,471.38,344.3
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,557.13,402.43
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,624.66,446.54
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,666.62,474.42
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,713.9,505.4
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,688.05,486.19
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,657.29,464.73
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,699.92,494.67
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,731.89,516.35
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,733.29,519.6
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,725.4,516.38
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,685.44,489.14
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,644.46,460.97
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,564.52,403.56
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,502.87,359.11
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,491.16,351.2
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,463.65,328.94
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,415.21,290.99
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,366.88,252.3
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,319.05,213.43
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,272.37,175.37
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,235.25,153.77
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,230.72,159.74
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,195.77,136.02
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,160.32,116.69
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,113.11,87.67
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,76.19,57.89
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,74.32,56.75
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,72.28,55.37
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,68.41,52.29
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,63.22,48.01
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,56.55,42.43
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,49.62,36.45
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,40.05,28.02
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,30.18,18.99
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,15.22,2.56
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,46.67,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,136.33,76.88
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,221.65,171.81
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,307.41,245.19
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,380.2,305.72
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,463.91,372.03
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,293.58,237.4
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,64.96,48.05
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,58.33,42.68
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,52.13,37.37
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,62.8,45.83
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,73.5,54.18
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,82.5,61.07
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,91.81,68.11
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,231.84,177.42
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,370.42,279.46
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,316.97,238.22
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,250.88,188.31
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,179.02,133.71
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,110.18,80.59
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,302.32,226.37
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,490.58,359.14
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,328.28,241.88
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,167.82,123.26
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,296.42,218.95
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,416.69,303.73
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,464.64,336.58
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,509.75,367.43
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,547.2,393.21
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,575.44,412.5
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,519.93,373.1
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,469.52,337.58
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,541.98,391.19
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,600.39,432.35
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,539.22,388.72
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,481.12,348.0
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,484.01,350.12
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,467.92,335.67
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,420.77,298.54
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,373.86,260.91
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,326.63,223.13
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,280.96,186.36
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,236.0,150.78
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,193.29,119.38
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,151.56,93.87
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,112.82,78.96
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,103.19,80.91
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,100.0,78.57
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,96.13,75.78
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,92.0,72.71
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,85.11,67.1
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,77.86,61.06
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,68.69,53.33
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,60.85,46.48
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,47.27,34.49
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,33.34,21.86
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,17.19,3.81
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,41.02,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,113.25,61.85
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,217.86,169.41
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,311.79,249.2
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,386.49,310.36
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,466.63,372.96
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,544.47,430.35
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,620.55,483.18
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,678.02,520.63
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,735.77,557.07
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,786.95,586.73
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,837.52,615.03
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,870.58,633.7
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,907.51,654.84
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,938.4,670.58
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,966.91,684.74
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,985.42,692.7
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,1001.01,699.06
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,1008.56,700.68
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,1012.76,700.54
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,1013.71,700.01
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,999.95,690.89
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,944.19,657.22
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,864.16,603.49
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,661.9,470.59
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,459.09,330.39
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,588.08,421.92
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,703.88,497.71
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,708.49,500.29
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,710.01,501.97
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,681.27,482.89
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,652.04,463.59
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,643.2,457.97
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,630.73,449.33
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,609.71,435.83
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,580.18,414.74
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,531.92,379.56
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,483.27,343.04
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,432.75,303.35
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,382.39,262.74
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,324.82,216.28
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,274.51,174.88
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,223.9,134.32
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,174.84,97.87
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,127.46,69.07
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,82.52,53.04
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,64.57,48.63
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,63.71,48.12
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,62.31,47.22
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,60.78,46.2
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,57.92,44.01
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,54.91,41.6
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,50.42,37.88
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,45.75,33.81
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,38.11,26.91
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.8,18.24
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,18.06,4.39
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.19,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,50.31,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,142.88,76.94
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,231.83,180.57
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,320.68,256.61
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,398.42,320.2
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,478.47,382.72
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,543.72,431.0
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,610.84,478.37
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,448.4,354.0
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,261.45,204.84
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,550.18,428.71
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,813.11,608.47
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,850.67,626.42
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,880.85,641.76
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,907.06,655.13
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,930.72,666.82
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,950.37,676.45
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,967.23,684.35
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,975.27,686.45
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,980.22,686.87
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,981.34,684.18
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,979.32,679.77
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,915.46,636.76
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,839.3,582.42
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,805.24,560.64
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,763.57,533.56
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,828.94,579.51
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,872.05,606.73
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,840.78,585.97
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,807.48,564.85
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,770.14,541.63
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,731.6,516.26
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,690.58,488.92
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,648.51,460.27
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,603.68,429.0
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,558.67,396.8
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,495.49,350.75
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,450.43,317.87
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,382.86,271.16
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,332.9,238.05
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,218.6,157.91
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,97.1,69.74
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,99.92,72.41
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,102.63,74.68
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,137.07,101.24
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,166.61,124.29
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,109.32,84.55
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,45.05,32.12
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,61.89,46.49
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,77.63,59.85
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,66.26,50.59
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,54.79,41.11
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,43.69,31.75
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,32.62,22.24
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,22.89,13.74
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,13.18,5.19
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.02,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.09,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,7.9,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,18.04,8.78
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,28.21,17.56
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,41.1,28.52
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,55.16,40.33
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,71.25,53.6
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,87.16,66.48
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,82.39,62.39
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,78.55,59.08
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,73.47,54.65
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,69.05,50.78
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,67.74,49.44
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,66.43,48.13
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,71.81,52.16
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,77.19,56.15
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,130.2,97.61
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,184.31,138.81
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,173.26,129.61
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,162.48,120.97
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,305.6,227.84
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,440.35,322.62
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,337.93,248.6
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,231.54,171.27
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,259.72,192.4
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,287.41,212.25
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,328.57,241.37
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,374.74,273.45
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,462.59,335.43
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,546.22,392.24
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,569.35,407.13
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,588.24,419.35
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,513.09,367.05
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,449.06,322.57
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,299.45,218.33
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,156.07,114.03
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,230.97,170.28
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,291.12,213.6
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,336.52,241.49
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,372.93,256.69
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,316.08,210.44
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,266.66,169.92
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,217.43,130.27
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,169.56,94.51
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,130.02,74.35
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,109.23,75.57
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,109.6,85.67
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,124.99,98.56
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,88.54,68.98
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,56.36,42.42
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,53.34,40.04
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,50.15,37.38
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,46.29,34.2
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,42.3,30.72
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,35.43,24.51
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,28.29,17.72
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.9,3.73
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,7.28,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,51.82,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,144.74,70.58
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,237.07,182.34
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,332.4,263.53
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,407.99,325.07
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,488.17,387.19
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,554.49,435.5
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,622.91,483.27
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,678.53,519.57
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,734.41,554.8
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,781.11,582.27
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,821.78,605.1
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,859.1,625.33
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,894.55,643.79
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,921.67,656.28
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,946.23,667.09
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,965.82,674.99
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,982.55,681.13
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,921.67,640.5
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,840.71,583.97
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,834.12,579.38
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,825.19,572.38
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,779.04,540.39
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,745.15,516.21
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,774.46,535.97
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,807.51,556.79
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,809.36,556.96
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,808.23,555.73
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,821.8,568.16
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,816.84,566.5
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,708.9,494.09
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,611.36,426.23
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,646.75,454.3
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,658.72,463.84
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,614.24,432.52
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,569.14,400.64
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,519.45,365.09
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,471.28,329.46
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,405.93,283.13
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,374.5,262.73
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,312.09,220.85
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,263.85,190.45
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,213.51,155.36
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,174.87,128.51
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,174.39,124.35
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,164.09,119.02
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,159.32,124.23
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,155.74,121.92
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,88.96,68.54
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.28,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.39,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.51,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,26.85,17.49
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,52.6,39.37
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,42.71,30.53
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,33.42,21.83
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,19.86,5.3
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,6.37,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,25.95,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,75.91,32.81
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,158.73,122.14
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,238.3,190.99
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,322.9,260.63
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,399.43,321.64
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,468.4,374.46
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,540.73,427.51
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,467.83,368.87
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,385.33,302.95
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,521.89,405.81
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,667.81,507.75
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,750.91,561.75
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,845.57,620.51
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,877.44,636.85
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,907.19,652.46
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,841.91,606.71
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,777.54,559.72
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,727.01,523.37
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,690.7,495.71
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,617.75,444.7
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,561.45,404.37
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,566.6,407.34
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,570.89,409.12
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,554.61,396.63
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,528.7,378.05
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,526.47,376.84
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,529.43,378.85
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,382.43,277.17
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,245.78,179.68
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,235.65,172.77
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,225.64,165.21
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,364.21,265.24
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,486.41,347.83
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,534.79,381.97
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,564.95,401.4
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,442.14,315.03
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,370.69,266.11
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,376.62,267.23
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,372.05,255.5
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,191.68,130.31
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,72.78,51.4
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,159.23,112.01
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,231.89,159.82
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,171.06,111.48
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,100.8,67.66
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,90.73,69.76
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,89.71,69.25
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,86.8,67.24
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,82.72,64.23
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,77.28,59.9
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,71.57,55.21
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,63.69,48.64
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,55.48,41.55
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,43.8,31.29
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,32.67,21.1
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,19.1,4.76
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,37.14,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,111.33,46.33
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,202.33,154.2
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,290.18,229.59
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,362.32,289.65
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,439.86,351.68
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,361.65,289.4
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,271.37,215.93
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,190.88,150.81
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,114.47,87.33
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,162.87,125.81
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,211.83,163.41
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,199.78,152.77
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,188.23,142.84
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,250.78,190.17
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,332.55,249.86
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,673.09,499.74
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,963.73,686.09
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,845.34,602.93
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,704.55,503.67
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,720.24,514.08
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,734.17,521.64
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,866.4,611.8
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,959.03,667.72
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,944.23,656.03
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,926.46,644.08
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,904.04,629.05
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,878.93,612.48
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,773.78,542.38
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,667.37,467.54
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,714.87,504.24
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,742.96,525.18
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,702.64,497.47
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,660.96,469.01
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,617.19,438.48
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,572.11,406.16
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,524.35,370.6
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,476.25,333.85
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,427.0,295.61
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,377.61,256.22
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,320.31,210.43
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,270.39,169.82
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,220.4,130.29
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,171.89,94.67
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,124.94,66.27
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,80.43,50.35
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,96.73,73.92
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,134.48,104.58
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,120.32,93.58
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,105.37,81.93
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,94.04,73.06
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,82.24,63.57
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,61.07,46.0
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,43.12,30.82
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,35.86,24.4
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,28.29,17.35
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.7,1.69
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,42.82,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,123.39,47.7
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,212.62,162.56
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,297.79,236.56
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,369.77,296.18
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,452.61,361.28
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,517.65,409.9
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,584.61,457.13
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,518.17,404.63
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,429.34,334.75
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,608.75,468.17
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,790.78,589.49
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,829.22,609.04
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,866.04,628.68
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,894.91,642.84
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,921.39,655.33
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,935.17,661.1
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,952.54,669.27
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,956.7,668.0
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,957.39,664.91
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,960.16,664.56
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,959.88,662.44
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,952.59,656.28
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,942.29,648.54
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,927.58,638.32
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,910.0,626.55
