Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,886.94,610.39
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,861.38,592.92
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,831.83,574.31
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,800.31,554.56
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,764.43,531.78
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,727.25,507.82
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,687.62,481.85
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,646.98,454.63
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,604.01,425.2
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,560.38,394.54
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,514.28,361.31
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,463.88,324.26
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,415.89,287.78
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,368.31,250.62
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,320.3,212.4
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,273.63,175.15
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,229.08,151.37
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,228.79,163.26
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,183.36,133.31
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,139.68,103.26
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,135.41,105.33
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,147.15,115.19
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,133.8,105.02
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,120.02,94.44
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,106.61,83.78
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,92.8,72.55
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,77.36,59.92
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,61.49,46.57
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,47.43,34.31
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,31.32,19.98
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,16.3,3.05
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.73,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.26,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,12.3,4.06
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,19.35,10.22
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,28.63,18.14
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,37.92,26.02
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,47.68,34.09
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,57.44,42.02
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,62.33,45.9
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,67.23,49.74
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,62.8,45.84
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,58.38,42.0
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,72.18,52.97
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,86.19,63.97
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,105.84,79.15
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,125.53,94.13
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,154.95,116.54
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,184.37,138.51
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,156.64,116.67
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,129.62,95.58
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,149.61,110.85
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,169.47,125.75
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,164.95,122.11
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,160.48,118.6
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,161.08,118.95
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,161.61,119.24
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,166.58,122.62
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,171.42,125.88
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,182.79,134.24
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,193.92,142.35
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,190.37,139.68
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,186.83,137.09
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,179.58,131.66
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,172.46,126.37
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,187.13,137.36
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,201.34,147.87
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,210.36,154.85
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,218.99,161.6
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,183.08,135.2
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,147.63,108.97
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,210.33,156.0
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,266.77,196.99
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,195.02,144.72
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,130.25,97.25
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,113.23,84.66
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,96.24,71.75
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,65.04,49.43
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,32.65,22.25
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,26.45,17.11
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,20.25,11.88
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,17.16,9.27
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,14.07,6.62
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,10.98,3.94
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,7.9,1.22
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.26,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.31,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.36,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.63,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.58,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,10.53,3.09
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,15.82,7.65
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,21.11,12.17
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,26.86,16.99
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,32.61,21.74
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,61.89,45.97
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,93.74,71.86
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,98.84,75.51
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,104.06,79.26
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,145.99,112.28
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,188.35,144.73
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,168.0,127.74
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,148.64,111.91
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,182.11,137.55
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,215.55,162.61
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,224.86,168.9
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,234.1,175.21
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,245.16,182.76
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,256.06,190.13
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,327.94,241.98
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,387.0,283.1
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,313.54,230.09
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,236.23,173.96
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,241.99,178.13
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,247.57,181.82
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,355.59,259.99
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,454.13,328.4
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,441.31,319.16
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,428.36,310.54
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,368.72,268.42
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,316.66,231.37
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,357.19,260.52
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,397.21,288.19
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,377.65,274.54
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,357.92,260.9
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,350.7,255.45
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,331.48,241.05
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,324.35,233.42
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,298.83,211.38
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,251.96,169.57
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,194.66,120.22
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,167.57,110.32
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,163.86,119.96
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,135.43,105.9
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,100.9,78.21
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,111.08,87.08
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,112.28,88.48
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,105.72,83.45
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,93.04,73.16
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,78.15,60.77
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,62.9,47.76
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,47.28,34.17
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,31.27,19.91
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,16.25,2.7
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,37.33,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,108.77,24.99
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,203.2,153.49
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,292.69,231.8
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,370.98,296.44
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,451.72,360.29
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,520.03,410.89
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,590.8,460.47
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,646.49,497.66
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,702.61,533.89
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,624.54,475.47
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,523.42,397.94
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,698.2,525.68
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,866.73,635.06
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,896.22,649.76
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,923.4,664.49
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,942.54,673.39
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,958.9,680.63
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,963.46,680.61
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,964.55,678.71
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,966.56,678.92
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,965.47,677.33
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,958.68,671.04
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,938.09,656.44
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,922.84,646.71
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,904.75,635.23
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,791.61,558.8
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,659.61,465.29
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,619.83,438.71
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,581.49,412.18
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,540.62,384.38
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,501.87,357.82
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,584.81,420.33
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,642.85,461.97
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,487.02,350.8
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,375.48,270.17
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,379.14,273.21
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,380.15,273.48
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,218.39,158.24
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,53.26,35.61
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,182.67,127.92
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,292.35,199.11
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,253.46,170.82
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,230.7,156.98
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,126.92,87.7
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,48.64,32.99
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,94.7,72.77
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,134.41,105.22
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,115.42,90.22
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,96.12,74.86
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,82.24,63.58
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,68.24,52.0
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,54.88,40.94
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,41.41,29.52
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,29.54,19.21
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,17.6,8.7
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,8.78,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,31.33,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,85.41,12.6
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,190.24,142.17
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,278.8,219.15
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,352.31,279.73
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,431.58,342.09
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,505.91,397.92
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,577.59,448.75
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,634.14,486.37
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,691.2,523.03
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,739.71,552.66
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,787.61,581.11
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,826.01,601.89
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,857.52,617.82
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,886.45,632.74
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,913.04,646.06
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,933.02,656.52
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,950.26,665.41
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,960.11,668.57
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,966.94,670.08
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,812.01,569.96
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,623.51,440.78
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,805.28,568.51
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,937.14,650.89
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,921.93,639.34
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,903.87,628.12
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,881.28,615.03
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,856.17,600.34
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,827.01,582.31
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,795.81,562.94
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,472.23,345.4
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,170.51,123.37
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,199.28,145.7
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,227.27,166.18
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,403.45,297.4
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,559.54,403.19
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,512.63,366.27
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,465.29,329.8
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,416.66,291.56
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,367.78,252.01
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,318.53,211.27
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,269.98,171.07
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,212.26,125.27
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,164.05,89.47
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,117.38,61.22
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,72.97,45.77
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,63.22,47.11
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,62.16,46.42
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,54.97,40.69
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,53.5,39.71
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,51.49,38.12
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,49.39,36.4
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,45.11,32.88
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,40.65,29.03
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,34.18,23.21
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,27.47,16.78
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.32,0.79
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.46,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,10.56,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,26.08,14.63
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,42.71,29.17
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,66.87,49.56
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,90.52,69.29
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,116.67,90.75
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,154.85,121.32
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,263.08,207.93
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,360.46,282.56
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,408.4,316.73
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,456.59,350.57
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,489.56,372.21
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,521.55,392.89
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,499.27,373.5
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,474.46,352.78
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,637.23,469.99
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,801.39,580.44
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,901.09,645.9
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,973.22,688.86
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,974.68,686.47
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,973.01,683.15
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,966.61,677.1
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,957.07,669.31
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,891.13,627.0
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,805.86,566.79
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,849.94,600.98
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,870.6,614.18
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,729.32,518.63
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,584.77,415.32
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,427.18,308.02
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,278.22,202.02
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,370.06,268.83
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,454.93,327.74
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,391.21,282.75
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,331.65,240.93
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,379.45,275.85
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,422.65,305.64
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,400.94,288.26
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,381.02,271.08
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,325.68,224.18
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,264.23,169.17
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,169.63,110.34
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,152.73,113.91
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,112.96,83.78
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,71.74,51.86
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,94.92,73.85
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,131.73,104.38
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,72.19,55.44
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.28,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.39,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.51,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.63,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.75,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.31,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.88,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.44,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,37.75,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,107.86,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,203.19,151.89
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,291.34,230.49
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,370.26,295.73
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,451.48,359.91
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,516.86,408.94
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,584.41,457.13
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,641.43,496.32
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,698.98,534.74
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,744.9,562.99
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,789.8,589.93
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,828.63,612.84
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,860.66,630.99
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,888.21,646.11
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,913.26,659.57
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,933.73,670.09
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,951.46,678.9
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,964.01,683.87
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,973.57,687.13
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,974.64,685.88
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,961.59,676.13
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,954.26,669.65
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,943.87,661.35
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,928.57,651.48
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,910.38,639.94
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,887.15,624.09
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,861.4,606.76
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,831.61,588.13
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,799.76,568.14
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,765.77,546.67
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,725.44,519.16
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,606.03,433.83
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,509.15,363.35
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,489.6,350.52
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,469.43,336.45
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,449.21,322.54
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,427.59,307.2
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,401.1,287.1
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,378.15,268.3
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,327.75,232.49
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,296.84,211.87
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,248.48,179.3
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,198.12,145.64
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,188.56,136.15
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,166.14,122.24
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,160.78,126.17
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,147.03,115.57
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,132.76,104.65
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,117.96,93.1
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,104.14,82.12
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,89.9,70.55
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,75.26,58.34
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,60.24,45.51
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,45.52,32.59
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,30.5,19.07
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,15.82,1.3
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.55,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,8.79,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,22.86,12.01
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,38.99,26.22
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,58.81,42.99
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,77.84,58.89
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,102.02,78.88
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,126.32,98.54
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,434.89,347.41
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,715.66,547.73
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,761.14,573.33
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,801.19,597.36
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,838.69,618.62
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,874.37,638.31
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,798.84,585.01
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,696.54,509.55
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,842.77,611.05
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,957.57,680.88
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,878.81,627.68
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,764.82,548.07
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,781.2,559.36
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,809.0,576.31
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,779.6,554.81
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,761.93,541.24
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,780.77,554.07
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,804.13,569.15
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,749.94,531.42
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,703.94,499.34
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,720.79,511.88
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,733.8,521.08
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,691.09,492.32
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,651.2,465.54
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,657.59,473.01
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,654.04,471.97
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,588.51,423.64
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,537.92,386.15
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,509.63,365.92
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,470.87,335.51
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,420.53,295.5
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,369.52,253.97
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,318.84,212.03
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,269.04,170.78
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,218.33,129.89
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,168.59,92.82
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,121.39,64.55
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,76.51,57.82
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,67.71,50.83
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,59.79,44.46
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,58.23,43.52
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,56.53,42.44
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,53.88,40.41
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,51.09,38.18
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,46.87,34.68
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,42.49,30.85
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,35.18,24.25
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,27.58,16.95
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.34,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,7.73,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,16.12,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,92.31,65.86
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,167.78,131.74
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,221.1,176.9
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,276.6,222.41
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,330.75,265.49
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,387.35,308.92
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,515.22,405.0
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,641.51,493.84
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,720.7,545.41
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,801.13,596.55
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,841.14,618.12
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,879.5,638.52
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,904.46,650.83
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,933.23,665.59
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,953.87,676.45
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,971.68,685.69
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,982.55,689.42
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,990.31,691.44
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,991.76,690.17
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,990.02,687.16
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,913.85,638.93
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,825.23,578.4
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,812.92,570.08
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,798.64,559.63
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,759.99,533.21
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,728.43,511.36
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,704.77,495.16
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,680.56,478.47
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,677.11,476.05
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,668.3,469.72
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,672.0,475.69
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,661.96,471.12
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,616.6,439.04
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,570.33,405.79
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,522.19,369.84
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,473.63,332.61
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,423.66,293.74
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,373.96,254.04
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,317.85,213.19
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,290.23,194.92
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,231.6,145.11
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,169.01,93.6
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,122.14,65.66
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,77.7,58.65
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,63.84,47.47
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,63.62,47.39
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,62.24,46.53
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,60.75,45.56
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,57.91,43.41
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,54.93,41.05
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,50.06,36.97
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,44.99,32.53
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,35.69,24.32
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,27.23,16.37
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.72,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.09,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,7.91,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,20.28,9.89
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,34.01,22.23
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,53.95,39.15
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,73.13,55.23
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,95.11,73.39
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,116.98,91.04
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,411.91,328.19
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,676.76,516.57
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,727.46,544.72
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,777.69,574.35
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,643.39,478.02
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,467.31,348.5
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,547.56,406.15
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,647.72,472.54
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,665.29,480.85
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,681.05,488.83
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,832.91,591.01
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,967.13,670.85
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,901.99,626.51
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,820.85,570.44
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,807.63,560.71
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,782.08,542.73
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,862.87,597.24
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,916.55,629.11
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,843.56,581.44
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,767.25,529.45
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,658.93,458.12
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,560.05,391.44
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,605.21,424.24
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,641.15,448.56
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,649.33,456.0
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,642.03,452.67
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,598.37,422.37
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,554.1,391.25
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,508.03,357.99
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,462.09,323.86
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,412.82,287.6
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,375.18,260.12
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,328.96,222.36
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,274.0,176.62
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,228.18,141.38
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,184.68,110.35
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,142.41,85.52
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,103.0,79.12
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,108.93,84.35
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,126.14,98.57
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,117.86,92.32
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,109.19,85.75
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,97.57,76.6
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,85.46,66.8
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,72.5,55.99
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,59.09,44.51
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,44.88,32.08
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,31.16,19.58
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,16.17,0.0
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,18.33,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,51.96,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,138.86,99.01
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,231.15,179.62
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,304.62,239.92
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,383.75,302.1
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,303.67,238.88
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,197.61,153.89
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,415.82,324.9
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,648.43,488.64
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,700.66,518.33
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,752.52,549.09
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,793.74,573.29
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,833.52,596.3
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,867.19,614.89
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,898.9,632.17
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,850.57,599.77
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,789.19,556.68
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,815.95,573.06
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,840.47,586.76
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,796.21,555.27
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,738.48,516.19
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,859.42,598.91
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,940.6,647.93
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,925.4,637.13
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,907.3,625.98
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,789.29,549.96
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,652.92,456.62
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,744.87,524.58
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,800.01,563.01
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,687.38,485.37
