Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,581.13,410.24
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,625.9,446.24
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,647.52,463.35
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,604.12,432.42
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,559.67,400.41
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,452.34,323.6
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,388.54,278.91
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,379.81,272.13
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,366.41,260.9
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,300.51,215.62
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,255.34,186.14
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,245.48,176.25
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,237.45,167.77
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,189.45,137.39
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,173.19,135.55
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,144.1,112.8
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,127.84,100.14
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,115.71,90.82
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,102.98,80.82
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,91.22,71.3
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,78.98,61.17
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,66.88,51.19
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,54.37,40.55
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,41.42,29.18
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,28.11,17.07
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,14.42,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.28,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,15.3,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,123.22,86.86
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,208.37,163.16
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,296.02,235.41
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,376.94,300.07
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,447.08,353.88
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,520.96,408.06
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,579.76,449.42
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,648.09,495.99
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,701.24,529.56
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,754.06,562.09
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,795.82,586.38
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,836.15,609.33
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,868.84,626.42
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,899.48,642.03
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,807.25,578.54
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,697.38,500.53
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,646.53,463.59
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,576.7,413.36
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,491.74,354.14
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,425.13,306.46
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,714.1,510.84
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,946.15,655.92
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,931.44,642.66
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,913.76,630.85
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,890.87,616.81
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,865.33,601.21
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,836.09,583.31
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,804.63,563.99
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,764.91,538.24
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,729.72,514.47
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,689.98,487.22
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,648.92,458.59
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,605.04,427.96
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,560.27,395.87
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,455.43,321.94
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,392.83,278.73
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,386.27,270.55
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,363.87,245.99
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,313.91,205.89
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,265.03,166.65
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,217.08,129.06
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,171.0,95.91
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,118.05,63.68
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,74.72,55.58
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,70.19,52.17
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,69.63,51.92
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,68.19,51.04
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,66.63,50.03
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,63.3,47.51
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,59.79,44.74
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,53.11,39.26
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,46.81,33.87
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,37.54,25.67
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,27.98,16.71
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,14.12,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,23.58,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,49.98,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,176.57,124.39
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,268.42,209.28
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,345.88,273.45
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,435.77,343.7
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,505.79,395.82
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,578.5,446.81
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,636.71,485.84
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,695.57,524.03
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,745.78,554.1
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,795.47,582.98
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,829.53,602.17
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,867.0,623.45
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,897.15,638.51
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,924.99,652.02
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,944.91,661.5
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,962.02,669.32
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,961.89,666.35
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,969.59,668.48
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,971.05,668.21
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,969.37,666.29
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,962.56,660.12
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,952.63,652.27
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,937.21,642.62
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,918.83,631.32
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,895.76,616.81
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,870.04,600.7
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,839.71,582.22
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,807.18,562.34
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,771.21,540.78
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,733.56,517.37
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,693.16,490.16
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,651.39,461.42
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,606.62,430.31
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,561.04,397.69
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,513.85,362.65
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,466.26,326.31
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,407.24,282.81
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,373.38,258.31
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,329.52,226.54
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,301.18,206.67
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,263.34,178.33
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,226.05,151.76
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,191.21,131.58
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,161.65,125.03
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,159.56,123.89
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,147.29,114.56
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,133.13,103.99
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,118.44,92.78
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,103.52,80.96
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,88.12,68.47
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,72.87,55.94
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,57.21,42.71
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,43.61,30.82
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,28.1,16.83
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,14.53,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.37,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,40.91,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,159.12,110.69
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,242.06,189.09
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,317.84,252.35
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,399.84,317.45
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,467.04,368.29
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,544.73,423.7
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,604.46,462.84
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,664.92,500.89
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,716.42,532.04
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,767.5,562.03
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,808.38,584.94
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,847.76,606.51
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,878.86,622.51
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,902.15,633.59
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,923.14,644.59
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,941.41,653.97
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,962.46,663.78
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,970.4,665.72
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,971.57,665.26
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,969.56,663.16
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,961.96,657.6
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,951.19,650.32
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,866.24,597.08
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,755.69,522.38
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,827.35,573.35
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,867.02,597.42
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,837.11,577.68
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,804.95,557.44
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,767.68,534.74
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,729.05,510.41
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,688.52,484.53
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,646.66,457.0
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,602.08,425.86
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,557.16,393.65
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,507.49,357.42
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,459.54,321.24
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,410.51,283.34
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,362.59,245.37
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,314.21,210.51
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,287.25,193.17
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,246.6,162.35
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,206.85,134.06
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,170.8,113.8
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,150.0,116.43
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,143.92,112.3
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,147.03,115.46
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,132.8,104.57
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,118.05,93.1
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,103.36,81.27
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,88.21,68.82
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,73.24,56.35
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,57.88,43.26
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,42.81,30.13
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,28.07,16.73
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,14.51,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.28,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,14.55,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,153.54,105.46
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,262.08,204.88
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,337.9,268.08
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,425.85,337.41
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,494.3,388.77
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,565.33,438.88
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,379.55,297.9
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,156.46,120.13
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,191.47,147.9
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,242.77,186.16
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,153.04,115.98
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,85.29,62.27
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,109.24,80.79
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,133.32,98.84
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,106.12,77.62
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,79.93,57.26
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,86.79,62.38
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,93.69,67.41
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,144.57,106.15
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,195.68,144.08
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,322.3,235.54
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,438.59,314.9
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,574.19,406.99
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,699.49,487.51
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,652.36,454.63
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,615.12,429.83
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,458.44,325.43
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,303.73,218.24
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,315.77,227.77
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,327.25,235.75
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,503.32,365.04
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,646.59,462.19
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,563.82,400.78
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,506.83,359.54
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,458.89,326.53
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,424.34,302.36
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,388.8,276.83
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,360.93,255.94
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,326.9,232.53
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,288.42,206.46
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,248.95,179.38
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,225.49,164.53
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,140.32,102.96
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,49.52,35.7
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,28.24,18.17
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.04,0.33
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.16,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.28,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.39,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.51,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.63,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.75,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.31,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.88,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.44,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,58.06,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,183.87,124.85
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,284.66,222.17
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,364.1,288.24
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,449.34,355.13
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,519.34,406.38
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,592.09,456.57
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,650.07,493.85
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,708.66,529.98
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,758.72,558.63
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,803.75,583.09
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,842.93,604.31
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,880.33,624.04
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,911.29,639.48
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,939.92,653.4
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,949.78,655.97
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,967.24,663.45
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,980.28,668.23
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,990.33,671.4
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,991.44,670.84
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,989.31,668.66
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,981.97,663.29
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,971.37,656.26
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,956.09,646.93
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,937.67,635.9
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,913.51,621.28
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,886.57,605.07
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,855.72,586.75
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,822.49,566.92
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,785.02,545.19
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,745.83,522.05
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,704.31,494.6
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,661.26,465.47
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,578.28,407.48
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,514.68,362.61
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,498.16,351.02
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,470.6,328.33
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,382.57,267.2
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,345.95,245.7
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,310.61,211.62
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,267.79,166.92
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,216.06,139.59
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,226.62,162.11
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,151.46,98.36
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,66.13,48.78
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,65.18,48.33
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,64.16,47.68
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,56.81,41.87
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,55.4,40.95
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,52.69,38.88
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,49.85,36.62
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,45.16,32.74
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,40.29,28.51
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,32.9,21.93
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,25.22,14.37
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,12.2,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,50.27,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,169.87,112.12
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,261.64,203.18
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,338.51,267.35
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,426.9,336.65
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,494.94,387.69
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,565.41,437.27
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,624.58,475.62
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,684.43,512.76
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,735.09,542.96
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,785.21,571.96
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,825.32,593.16
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,863.83,612.89
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,890.38,624.79
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,920.07,638.56
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,940.38,646.47
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,957.89,652.84
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,970.25,657.21
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,968.6,653.56
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,970.54,653.69
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,969.34,652.06
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,962.99,646.31
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,953.49,638.93
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,937.52,630.18
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,918.6,619.87
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,896.34,608.61
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,871.35,595.63
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,841.25,578.52
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,808.9,559.89
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,771.07,537.26
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,731.92,512.55
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,690.95,485.3
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,648.68,456.56
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,603.2,424.87
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,555.69,391.02
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,507.66,356.62
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,459.47,320.89
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,409.29,283.59
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,376.67,259.39
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,328.63,223.27
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,285.23,191.06
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,241.44,156.8
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,195.07,122.45
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,176.14,118.57
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,160.08,123.59
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,147.63,114.22
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,134.43,104.14
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,122.51,95.14
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,109.99,85.5
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,83.44,64.12
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,60.97,45.69
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,53.21,39.32
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,46.16,33.27
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,36.1,24.37
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,25.71,14.47
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.98,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,12.73,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,145.1,92.41
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,252.51,195.44
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,329.8,260.33
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,413.82,327.26
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,488.45,384.1
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,561.78,436.93
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,621.79,477.37
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,682.49,516.74
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,733.15,548.49
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,783.22,579.1
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,822.64,600.57
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,860.45,620.52
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,890.37,635.91
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,912.44,646.32
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,933.11,654.98
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,951.0,661.87
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,840.31,588.09
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,707.22,495.72
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,854.39,595.33
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,971.54,664.09
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,954.06,650.15
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,944.61,643.1
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,807.46,555.22
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,642.04,443.62
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,693.82,478.71
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,731.4,501.56
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,693.79,475.51
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,657.07,450.98
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,702.48,484.75
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,727.56,503.19
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,687.4,476.18
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,645.88,448.51
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,601.65,418.3
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,556.73,386.79
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,506.26,351.44
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,457.53,315.98
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,407.99,278.46
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,359.2,240.47
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,309.81,201.14
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,261.52,162.63
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,213.77,126.02
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,160.64,88.65
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,114.91,63.29
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,74.17,55.04
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,103.95,79.38
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,145.39,112.61
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,131.15,101.63
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,116.39,90.3
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,101.7,78.83
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,89.6,69.19
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,67.33,50.97
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,48.39,35.09
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,37.62,25.61
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,26.48,14.95
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,13.97,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,37.91,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,158.46,99.19
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,257.03,200.5
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,335.73,267.45
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,426.76,340.17
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,500.71,395.48
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,577.73,449.14
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,638.14,490.13
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,699.32,530.25
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,751.12,562.24
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,802.44,593.07
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,838.64,612.31
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,878.46,633.53
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,909.5,649.51
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,938.16,663.92
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,959.83,675.26
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,978.61,684.94
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,978.77,682.05
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,986.86,684.36
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,988.73,683.32
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,987.36,680.54
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,979.8,673.88
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,969.03,665.52
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,953.19,654.65
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,934.29,642.12
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,910.23,626.28
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,883.47,608.92
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,852.89,590.47
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,820.03,570.57
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,784.08,548.62
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,746.08,524.73
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,704.72,497.14
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,661.88,467.91
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,475.14,339.1
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,337.15,241.25
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,412.03,294.74
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,470.41,329.32
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,419.89,289.08
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,363.18,244.4
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,311.74,203.17
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,261.28,162.54
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,210.6,122.9
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,161.74,88.29
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,114.29,62.16
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,73.2,54.62
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,65.1,48.26
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,64.25,47.77
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,62.51,46.71
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,60.64,45.51
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,57.4,43.01
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,53.99,40.27
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,48.65,35.81
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,43.07,30.94
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,34.45,23.18
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,24.26,13.22
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,12.23,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,41.86,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,160.24,96.76
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,259.56,201.57
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,341.89,270.67
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,428.84,339.21
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,501.23,392.49
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,576.51,444.06
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,636.28,482.49
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,696.73,519.69
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,747.25,548.71
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,797.11,576.33
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,836.99,597.91
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,870.06,614.92
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,900.35,630.03
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,928.18,643.5
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,949.64,654.36
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,968.25,663.64
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,880.18,608.02
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,757.77,526.62
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,674.59,471.39
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,575.42,404.1
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,788.57,549.24
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,962.07,653.36
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,946.44,641.01
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,927.78,629.79
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,797.29,545.69
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,663.33,455.13
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,752.49,519.44
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,815.76,562.02
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,779.59,538.98
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,737.89,512.51
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,633.76,440.91
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,542.07,377.26
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,563.58,395.28
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,564.05,395.7
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,512.98,358.27
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,463.6,321.29
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,399.68,275.97
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,369.08,256.03
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,314.72,219.05
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,281.74,198.41
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,228.54,148.51
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,159.16,87.01
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,112.29,61.67
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,73.24,54.42
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,72.53,54.11
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,71.7,53.64
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,69.59,52.33
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,67.3,50.84
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,63.58,47.97
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,59.66,44.83
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,51.9,38.37
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,44.79,32.22
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,34.66,23.26
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,24.2,13.0
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,12.22,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,27.26,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,138.6,78.35
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,231.88,178.11
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,308.77,243.37
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,392.37,310.61
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,463.8,365.81
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,546.15,425.89
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,586.02,452.24
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,624.68,477.05
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,698.13,524.5
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,772.55,570.39
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,765.96,561.44
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,745.0,543.93
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,761.51,551.48
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,774.88,556.53
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,785.86,559.34
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,793.89,560.33
