Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,814.54,569.99
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,832.8,577.89
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,914.33,629.62
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,967.88,658.49
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,961.96,651.04
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,952.86,642.76
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,937.27,632.18
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,918.7,620.06
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,895.45,605.04
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,869.53,588.55
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,839.39,569.9
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,806.98,549.96
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,770.25,527.01
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,731.81,502.12
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,691.04,475.1
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,648.87,446.69
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,603.92,416.27
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,558.07,384.36
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,510.15,349.8
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,461.88,314.1
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,406.52,272.81
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,356.19,233.89
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,305.61,194.56
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,256.09,155.91
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,207.61,119.3
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,161.44,87.99
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,107.92,58.13
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,70.72,51.73
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,71.2,52.43
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,71.68,53.02
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,69.58,51.74
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,67.31,50.29
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,63.98,47.8
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,59.41,44.17
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,52.22,38.26
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,44.75,31.88
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,34.25,22.62
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,23.41,11.99
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,13.64,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,29.58,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,139.24,74.23
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,233.83,179.42
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,310.69,244.8
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,394.35,311.67
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,470.64,369.47
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,545.82,422.92
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,606.76,462.97
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,668.54,501.83
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,720.05,532.84
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,771.12,562.67
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,812.48,585.74
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,852.3,607.43
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,877.94,618.65
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,907.15,632.06
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,929.45,642.62
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,948.97,651.53
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,964.09,657.6
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,965.48,655.68
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,967.97,656.08
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,967.27,654.72
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,960.39,648.58
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,950.35,640.82
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,935.28,630.55
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,917.18,618.68
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,858.67,581.02
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,786.71,531.22
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,806.11,548.78
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,805.96,550.83
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,769.47,527.5
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,731.22,502.74
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,690.13,475.33
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,647.59,446.44
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,602.69,415.91
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,556.85,383.87
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,508.79,350.09
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,460.32,314.78
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,387.58,264.65
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,355.88,245.5
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,313.33,207.58
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,252.94,153.08
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,216.79,133.86
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,218.33,145.47
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,183.82,127.36
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,172.41,131.83
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,129.75,98.95
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,69.02,50.85
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,60.56,44.37
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,52.11,37.69
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,44.9,31.9
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,50.19,36.39
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,45.11,32.19
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,39.82,27.62
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,31.08,19.92
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,21.94,10.65
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,12.28,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,40.39,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,158.08,78.36
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,266.78,202.96
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,347.91,271.36
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,435.48,340.05
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,506.51,392.78
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,580.4,444.43
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,639.92,481.93
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,700.15,518.03
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,749.78,546.19
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,798.76,573.0
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,834.02,590.62
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,872.39,609.92
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,902.65,623.43
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,930.49,635.36
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,951.13,644.22
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,968.89,651.49
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,969.54,648.94
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,977.77,651.17
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,979.7,652.09
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,978.4,651.44
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,970.9,646.08
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,960.2,639.09
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,944.91,629.86
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,926.53,618.97
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,903.37,605.37
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,877.41,590.19
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,847.14,572.43
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,814.48,553.21
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,775.11,529.48
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,734.56,503.72
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,665.19,456.03
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,604.37,413.94
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,568.7,390.68
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,532.23,366.01
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,491.44,338.56
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,450.29,310.0
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,409.68,280.39
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,367.51,248.66
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,314.45,204.8
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,255.72,154.82
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,205.08,116.4
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,155.95,82.95
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,108.85,59.11
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,66.7,48.46
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,65.68,47.89
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,64.52,47.13
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,62.42,45.81
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,60.17,44.32
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,56.91,41.83
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,53.49,39.1
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,47.7,34.33
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,41.65,29.12
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,32.51,21.05
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.95,10.4
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,12.73,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,113.53,49.66
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,223.94,169.58
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,301.57,235.43
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,386.21,302.77
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,457.77,356.92
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,539.64,415.35
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,600.74,455.85
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,662.62,495.31
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,715.38,527.12
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,767.72,557.68
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,808.83,580.54
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,848.41,602.05
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,880.68,619.48
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,910.71,635.46
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,926.73,642.84
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,946.05,652.43
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,957.47,657.27
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,965.81,660.44
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,968.91,661.13
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,968.79,660.1
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,962.44,654.18
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,952.88,646.57
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,937.3,636.86
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,918.67,625.49
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,862.75,590.41
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,802.05,548.99
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,756.4,520.26
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,711.2,491.3
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,683.69,472.79
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,655.34,453.4
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,623.71,432.67
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,591.45,411.17
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,575.92,402.1
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,550.25,384.3
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,502.41,349.93
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,454.54,314.54
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,405.12,276.44
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,356.43,238.03
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,301.17,194.88
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,253.03,156.93
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,205.46,120.96
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,160.43,90.57
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,116.37,68.06
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,85.85,64.13
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,95.0,71.78
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,101.19,77.0
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,95.7,72.97
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,89.86,68.59
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,81.15,61.75
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,71.97,54.35
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,63.44,47.34
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,51.4,37.13
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,37.57,25.07
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,23.38,11.04
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,13.19,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,102.02,38.14
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,201.05,151.39
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,277.43,216.66
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,360.23,283.05
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,433.48,338.93
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,519.55,400.47
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,480.9,368.79
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,421.61,322.35
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,575.07,433.39
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,728.18,534.32
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,704.56,512.71
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,682.46,492.81
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,722.4,515.89
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,761.15,536.87
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,842.95,586.48
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,917.48,626.93
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,930.64,630.07
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,948.53,636.9
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,951.16,636.14
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,950.65,633.96
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,944.07,627.23
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,934.37,619.03
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,919.12,609.85
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,900.91,599.1
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,877.21,585.95
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,850.92,571.38
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,821.24,554.77
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,789.33,536.74
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,751.6,513.2
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,712.72,487.99
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,672.42,462.84
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,630.96,436.19
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,586.69,406.01
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,541.98,374.71
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,495.21,341.14
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,448.46,306.59
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,395.15,266.98
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,347.03,229.9
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,298.44,192.18
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,251.21,155.51
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,216.28,133.12
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,193.52,123.03
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,84.49,54.03
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,9.7,2.29
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,8.81,1.6
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,7.92,0.89
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.04,0.19
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.15,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,4.83,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.51,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.63,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.75,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.88,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,84.43,25.15
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,188.76,141.77
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,264.08,206.52
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,345.78,272.48
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,260.27,205.05
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,149.15,114.97
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,181.75,140.86
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,214.37,165.59
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,222.88,170.42
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,230.85,174.81
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,254.52,191.4
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,277.91,207.37
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,451.27,333.84
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,627.87,452.58
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,777.55,549.17
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,919.27,631.59
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,926.59,630.28
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,937.73,633.29
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,941.36,633.25
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,941.87,631.66
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,935.83,627.36
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,926.67,621.47
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,912.05,612.52
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,894.49,601.99
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,871.45,587.97
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,845.85,572.53
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,763.84,520.13
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,683.83,467.02
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,703.07,484.42
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,709.29,491.6
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,669.37,465.81
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,628.32,439.08
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,546.63,381.85
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,484.26,338.11
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,473.58,330.66
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,443.15,306.41
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,394.49,269.1
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,346.59,231.63
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,304.43,199.97
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,271.49,176.04
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,123.27,77.15
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,14.13,5.44
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,26.06,14.91
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,37.99,25.67
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,41.51,28.65
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,45.04,31.67
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,39.26,27.08
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,33.5,22.45
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,27.74,17.73
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,22.0,12.94
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,17.14,8.82
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,12.29,4.65
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,7.9,0.81
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.5,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.82,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,111.6,25.78
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,226.29,169.37
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,305.64,237.81
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,397.41,310.47
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,472.15,366.41
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,550.25,420.76
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,610.77,460.81
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,672.18,499.86
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,724.16,530.8
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,775.78,560.57
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,816.57,582.89
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,851.07,600.9
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,882.66,617.85
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,911.97,633.3
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,933.01,643.71
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,951.2,652.54
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,953.35,652.91
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,963.3,658.21
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,964.79,658.85
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,963.08,657.81
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,956.2,653.34
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,946.11,647.03
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,930.94,638.25
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,912.71,627.69
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,889.69,614.21
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,863.88,599.01
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,833.8,581.07
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,801.36,561.51
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,764.54,537.88
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,725.95,512.16
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,684.46,483.91
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,641.53,454.03
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,596.04,421.97
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,549.42,388.13
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,455.82,321.82
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,404.34,286.61
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,292.99,209.32
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,206.6,149.1
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,249.28,177.21
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,290.34,202.18
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,247.47,169.99
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,213.95,146.22
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,137.64,89.43
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,66.69,48.77
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,65.78,48.4
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,58.69,42.87
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,57.04,41.78
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,55.29,40.55
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,52.21,38.16
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,48.99,35.54
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,43.85,31.16
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,38.52,26.42
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,29.7,18.51
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.63,7.07
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,11.37,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,113.73,15.08
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,233.04,174.22
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,317.11,248.12
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,406.22,320.69
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,479.04,376.94
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,555.27,432.39
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,614.79,474.3
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,675.22,515.51
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,726.05,548.41
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,772.41,577.54
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,812.15,600.44
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,850.21,621.82
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,882.24,639.67
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,912.05,656.0
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,806.86,583.74
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,674.71,487.92
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,839.68,602.31
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,962.27,675.26
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,964.95,673.38
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,964.37,671.17
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,958.05,664.3
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,948.46,655.66
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,838.91,584.8
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,706.01,492.76
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,802.64,562.02
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,865.92,601.56
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,835.54,581.11
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,802.72,560.3
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,714.4,499.86
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,632.42,441.28
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,644.71,453.65
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,642.37,453.82
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,512.6,361.88
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,419.54,295.72
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,444.76,312.92
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,451.87,312.15
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,365.88,252.68
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,331.79,233.66
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,294.36,197.74
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,242.08,146.38
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,192.59,108.99
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,145.56,78.08
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,98.73,56.17
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,65.78,48.43
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,66.63,49.36
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,67.56,50.3
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,65.61,48.98
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,63.52,47.51
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,60.39,45.12
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,57.16,42.5
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,48.8,35.42
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,41.21,28.76
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,30.57,19.22
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,19.6,6.42
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,98.63,0.47
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,201.22,149.33
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,279.23,217.89
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,364.73,286.71
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,436.4,341.98
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,519.04,402.08
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,467.0,359.61
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,393.08,301.5
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,568.53,429.42
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,747.38,545.09
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,788.63,566.24
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,828.43,587.86
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,743.36,530.05
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,638.06,456.16
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,697.36,496.24
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,774.39,544.26
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,648.77,457.72
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,521.04,369.2
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,591.78,418.16
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,675.62,472.06
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,817.17,566.33
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,935.56,637.04
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,837.82,573.22
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,727.13,498.85
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,801.79,552.48
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,845.02,580.71
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,815.79,562.18
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,784.34,543.13
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,748.62,521.2
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,711.23,496.7
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,672.53,470.82
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,629.47,441.54
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,583.98,410.35
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,537.79,377.65
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,489.46,342.04
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,440.94,305.22
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,391.51,266.74
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,342.53,227.73
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,292.69,188.14
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,244.02,149.69
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,189.08,108.39
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,142.77,77.94
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,116.92,73.7
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,120.0,91.77
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,130.76,100.67
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,145.54,112.77
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,129.76,100.89
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,113.6,88.52
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,97.37,75.59
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,80.8,62.06
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,64.54,48.46
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,47.99,34.32
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,32.53,20.76
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,16.75,4.01
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,8.64,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,90.57,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,185.34,136.62
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,262.57,205.13
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,346.95,273.35
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,243.35,192.04
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,103.5,78.23
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,136.48,105.03
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,183.29,141.33
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,228.85,175.79
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,274.64,209.45
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,559.64,420.38
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,813.42,585.85
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,730.42,524.29
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,628.53,451.59
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,779.37,552.91
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,915.8,632.88
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,936.55,639.63
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,954.15,646.27
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,946.69,640.56
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,946.89,639.88
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,939.58,633.52
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,929.11,625.56
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,914.1,617.27
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,896.11,607.37
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,873.06,593.3
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,847.37,577.71
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,818.32,561.22
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,786.98,543.19
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,651.12,452.68
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,524.98,365.51
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,589.38,414.01
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,628.94,441.74
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,583.67,409.81
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,538.08,377.55
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,455.99,320.25
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,410.18,289.4
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,388.5,271.95
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,353.98,243.01
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,286.59,199.22
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,254.01,183.14
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,226.06,156.13
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,191.25,125.79
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,167.79,117.99
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,153.68,119.36
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,137.59,106.97
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,120.44,93.58
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,95.9,74.08
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,77.04,58.94
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,70.98,54.15
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,64.65,48.94
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,55.35,41.03
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,45.69,32.54
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,33.43,21.51
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,19.47,4.6
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,91.7,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,189.63,138.81
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,268.91,210.04
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,356.01,280.78
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,236.03,187.28
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,82.8,61.86
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,375.45,298.09
