Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,641.88,488.88
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,696.17,520.14
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,750.25,552.78
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,791.94,576.37
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,832.19,598.63
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,865.76,616.26
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,892.19,629.28
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,770.68,546.87
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,605.82,431.94
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,437.51,316.54
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,243.36,176.58
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,402.95,291.89
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,562.84,398.1
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,681.51,474.62
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,791.79,542.48
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,777.11,530.93
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,753.02,515.52
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,814.95,557.69
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,844.89,575.95
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,768.2,525.45
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,685.05,469.35
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,702.13,485.13
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,706.26,490.69
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,665.81,463.53
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,624.28,435.57
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,562.31,392.68
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,513.92,358.85
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,407.97,286.9
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,332.62,236.29
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,322.28,229.34
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,310.49,220.68
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,281.47,191.69
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,246.98,154.95
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,210.25,130.61
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,179.21,114.24
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,142.59,97.32
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,127.41,98.17
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,134.08,103.91
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,138.06,107.43
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,124.55,97.13
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,110.6,86.32
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,88.14,68.08
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,66.13,49.88
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,56.12,41.54
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,45.71,32.52
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,32.64,20.77
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,17.92,2.59
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,10.01,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,73.19,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,170.76,123.42
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,249.01,193.69
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,334.75,262.74
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,296.31,232.61
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,250.09,195.47
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,311.36,242.71
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,391.3,300.77
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,444.71,337.66
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,498.55,374.05
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,656.0,483.02
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,811.87,580.3
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,845.78,597.11
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,877.6,614.29
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,799.76,562.49
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,704.52,497.13
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,643.83,454.43
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,563.84,398.4
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,480.05,341.16
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,414.54,295.09
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,371.91,265.27
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,318.9,227.83
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,489.08,346.48
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,627.62,436.39
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,535.96,373.65
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,442.01,310.56
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,572.95,402.98
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,679.94,474.19
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,693.04,484.85
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,692.12,487.23
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,623.76,440.95
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,565.07,401.15
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,511.14,364.93
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,469.81,336.67
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,428.57,308.42
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,390.54,282.14
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,374.29,268.66
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,357.69,253.14
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,312.23,220.66
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,273.06,193.59
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,172.94,124.0
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,78.01,56.44
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,43.76,29.64
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,9.7,2.6
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.49,0.75
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.28,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.4,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.51,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.07,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.63,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.75,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.88,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.44,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,8.78,0.98
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,16.27,7.65
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,23.77,14.13
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,33.05,21.99
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,42.35,29.74
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,60.7,44.91
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,80.67,61.18
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,117.09,90.46
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,153.79,119.3
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,140.9,108.24
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,129.16,98.29
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,151.57,115.52
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,173.94,132.38
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,161.71,122.45
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,150.02,113.06
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,123.74,92.21
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,98.21,72.0
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,105.54,77.62
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,112.84,83.14
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,126.56,93.49
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,140.16,103.65
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,121.78,89.38
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,103.63,75.33
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,94.6,68.36
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,85.61,61.4
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,92.25,66.54
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,98.85,71.62
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,86.79,62.3
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,74.78,53.02
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,83.14,59.56
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,91.46,66.03
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,121.17,89.02
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,150.12,111.2
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,131.31,96.84
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,112.83,82.79
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,94.69,68.91
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,76.38,54.78
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,146.82,109.33
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,210.09,157.17
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,207.81,154.31
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,210.49,156.02
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,189.42,142.11
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,173.79,138.16
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,155.45,123.8
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,136.53,108.79
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,121.47,96.96
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,106.07,84.59
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,90.02,71.25
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,75.82,59.21
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,58.55,44.39
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,41.11,29.16
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,26.13,15.64
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,10.55,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.46,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,58.56,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,173.78,124.78
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,256.77,203.53
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,348.55,280.85
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,207.38,168.75
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,27.3,17.19
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,46.78,33.48
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,66.48,49.55
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,123.44,95.88
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,182.29,142.32
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,207.25,160.95
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,248.44,191.73
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,294.82,226.11
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,340.86,259.4
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,356.78,269.47
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,372.27,279.31
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,350.79,262.04
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,329.91,245.51
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,301.06,223.97
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,289.06,214.74
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,308.91,228.56
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,328.34,241.75
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,394.0,288.33
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,445.24,323.52
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,533.77,384.61
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,606.63,432.94
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,519.08,371.96
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,433.78,312.65
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,383.98,277.78
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,336.58,243.99
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,421.1,304.73
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,495.45,355.57
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,364.66,263.94
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,253.2,184.68
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,265.22,194.01
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,280.67,205.13
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,200.37,146.78
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,109.97,79.63
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,100.93,73.22
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,91.93,66.6
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,147.78,108.91
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,194.83,144.13
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,176.66,131.8
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,162.99,128.3
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,144.76,114.11
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,135.52,107.07
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,120.82,95.59
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,105.59,83.47
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,90.45,71.14
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,74.86,58.11
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,59.78,45.2
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,44.35,31.69
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,29.6,18.19
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,14.91,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,7.73,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,12.28,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,26.97,14.18
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,68.39,50.3
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,104.43,81.33
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,138.43,109.88
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,172.36,137.66
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,97.88,76.45
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,33.5,22.26
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,141.98,111.7
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,259.51,203.81
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,124.97,96.66
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,8.82,1.58
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,75.8,55.95
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,147.32,112.07
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,142.33,107.69
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,137.62,103.79
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,144.47,108.76
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,151.3,113.66
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,256.32,193.82
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,378.1,282.92
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,483.96,358.89
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,598.99,438.23
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,598.43,436.76
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,596.74,435.5
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,568.11,414.22
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,540.26,393.71
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,480.84,351.64
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,430.31,315.56
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,305.84,226.58
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,185.73,137.86
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,183.09,136.26
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,180.44,134.28
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,336.74,250.69
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,467.99,341.72
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,451.22,327.51
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,420.52,303.37
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,301.92,219.5
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,225.12,167.25
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,230.35,160.26
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,230.85,145.45
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,163.69,107.85
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,170.33,127.82
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,98.78,72.99
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,19.41,10.76
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,69.05,52.67
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,118.7,94.01
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,107.9,85.41
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,96.6,76.4
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,84.13,66.03
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,71.18,55.03
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,57.35,43.13
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,43.08,30.58
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,29.9,18.24
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,15.62,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,53.63,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,162.63,111.72
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,244.15,190.76
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,332.97,264.75
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,408.49,324.97
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,488.9,385.95
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,559.63,436.44
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,625.98,481.78
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,496.05,383.1
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,361.89,278.19
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,508.85,387.96
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,662.82,494.1
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,781.2,571.9
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,888.21,636.39
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,911.12,645.48
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,931.25,653.84
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,944.38,657.91
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,954.4,660.21
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,957.2,660.65
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,956.73,659.38
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,940.16,647.31
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,931.09,640.12
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,915.63,630.39
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,897.16,619.0
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,874.37,604.75
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,848.8,588.82
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,817.78,569.85
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,784.47,549.42
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,747.57,527.19
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,708.84,501.98
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,666.68,473.29
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,623.16,442.97
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,577.22,410.19
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,530.39,375.82
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,481.47,338.97
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,427.41,297.48
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,376.27,257.12
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,325.72,216.24
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,274.35,174.33
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,224.21,134.26
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,193.83,122.2
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,211.31,148.4
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,125.38,88.34
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,67.27,49.92
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,66.53,49.6
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,65.72,49.12
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,63.27,47.47
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,60.66,45.63
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,56.61,42.37
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,52.38,38.82
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,43.9,31.48
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,36.14,24.51
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,24.93,13.93
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,13.38,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,7.73,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,45.09,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,128.7,85.61
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,222.96,173.61
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,308.38,245.4
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,381.57,304.64
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,459.17,364.73
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,522.63,411.39
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,588.1,457.0
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,427.93,333.94
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,237.47,183.05
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,149.32,114.38
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,66.39,47.83
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,134.73,101.77
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,206.28,156.24
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,301.16,227.52
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,381.79,286.03
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,251.09,188.15
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,122.16,89.57
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,379.63,284.45
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,616.16,447.81
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,668.74,479.99
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,703.78,501.9
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,513.14,370.96
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,323.1,235.45
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,490.9,356.8
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,630.21,450.8
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,621.27,443.34
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,612.89,437.62
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,550.52,394.55
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,494.23,355.54
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,466.77,336.57
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,444.59,320.92
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,491.68,356.26
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,521.07,375.07
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,473.74,339.06
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,426.43,302.54
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,337.24,240.02
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,306.59,223.79
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,270.08,186.85
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,224.98,139.73
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,178.74,105.68
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,135.38,79.56
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,91.98,70.87
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,86.63,66.94
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,86.47,67.07
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,86.03,66.94
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,81.56,63.56
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,76.85,59.89
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,69.65,53.98
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,62.14,47.6
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,51.59,38.39
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,41.76,29.51
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,27.95,16.23
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,14.7,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,7.73,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.45,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.87,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.19,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.51,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.26,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.02,0.22
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,20.24,11.27
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,33.5,22.24
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,64.56,47.55
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,98.11,74.26
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,142.97,109.47
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,188.33,144.08
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,207.01,157.47
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,225.63,170.73
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,239.59,180.65
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,253.47,190.46
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,377.01,280.94
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,484.18,355.05
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,339.82,251.1
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,193.73,143.26
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,175.93,130.11
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,158.47,116.65
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,149.91,110.13
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,141.45,103.66
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,144.28,105.56
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,147.03,107.36
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,147.51,107.68
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,147.95,107.99
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,196.12,143.9
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,243.02,178.1
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,278.32,203.43
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,307.76,224.35
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,242.73,177.58
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,174.5,127.84
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,234.94,173.17
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,292.14,214.8
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,220.55,162.66
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,139.27,102.58
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,152.77,113.5
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,165.31,123.45
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,119.31,88.48
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,71.76,51.7
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,119.17,93.68
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,160.15,127.52
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,120.83,95.68
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,78.86,61.2
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,68.28,52.67
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,57.44,43.72
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,58.33,44.61
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,64.36,49.72
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,54.73,41.19
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,42.36,30.06
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,26.79,15.06
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,11.82,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.91,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,60.98,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,172.84,110.85
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,263.12,205.63
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,362.9,288.53
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,218.6,175.98
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,33.49,22.11
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,45.45,32.1
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,57.44,41.77
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,80.91,60.56
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,105.28,79.66
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,107.29,80.73
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,109.54,82.05
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,116.3,86.91
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,123.09,91.73
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,145.3,108.69
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,167.47,125.37
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,204.1,152.62
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,240.56,179.18
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,256.73,190.65
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,272.67,201.97
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,392.49,288.28
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,496.93,359.67
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,503.96,363.23
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,510.15,367.05
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,704.69,506.4
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,843.66,597.23
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,812.65,575.85
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,779.26,554.89
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,742.28,531.48
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,703.41,505.08
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,609.37,437.15
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,534.53,382.43
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,343.77,249.51
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,168.87,122.59
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,297.13,216.99
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,400.47,287.77
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,368.65,258.54
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,317.22,211.34
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,265.67,168.83
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,215.32,128.39
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,166.37,92.73
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,120.01,65.99
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,66.73,49.71
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,66.42,49.82
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,48.73,35.37
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,47.69,34.73
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,47.87,35.09
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,61.11,46.46
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,56.65,42.79
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,52.0,38.81
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,43.25,31.13
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,35.46,24.0
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,25.35,13.45
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,15.46,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,64.97,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,179.89,110.1
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,277.04,214.11
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,376.54,296.89
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,453.97,358.31
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,535.46,418.87
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,598.21,462.5
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,662.19,505.04
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,714.77,538.64
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,762.92,568.35
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,650.17,487.39
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,489.17,367.99
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,707.82,525.93
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,900.4,647.1
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,911.33,649.72
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,929.39,659.31
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,940.02,662.94
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,947.48,664.82
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,949.15,664.63
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,947.53,662.65
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,939.31,655.5
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,927.83,646.6
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,912.16,636.57
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,893.37,624.75
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,868.51,608.04
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,840.91,589.75
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,721.47,509.1
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,600.67,423.34
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,591.23,418.28
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,578.16,409.6
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,478.13,340.65
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,390.24,279.52
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,263.15,190.68
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,140.9,101.8
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,221.71,161.97
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,296.09,215.08
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,281.17,204.08
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,266.14,193.4
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,245.15,166.54
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,216.83,130.45
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,181.87,111.63
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,170.78,114.97
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,129.72,100.72
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,117.3,91.33
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,124.33,97.41
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,121.9,95.74
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,108.72,85.41
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,94.92,74.37
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,81.11,63.06
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,66.76,50.99
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,53.88,39.85
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,38.26,26.12
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,24.06,11.92
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.01,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,50.12,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,147.17,85.03
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,241.88,186.56
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,338.29,267.24
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,422.38,334.34
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,508.42,399.35
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,573.16,444.87
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,639.28,489.37
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,549.87,422.02
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,419.63,322.79
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,438.81,335.39
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,456.17,345.26
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,686.98,511.72
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,892.57,642.5
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,805.13,581.82
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,692.64,501.97
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,696.22,502.56
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,697.65,500.59
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,702.82,502.61
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,706.18,503.5
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,619.2,442.45
