Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,548.29,391.88
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,681.55,485.05
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,803.16,564.77
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,736.09,517.23
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,679.19,477.82
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,742.4,525.16
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,777.34,549.73
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,739.45,525.2
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,699.64,498.67
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,656.85,469.17
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,612.54,437.88
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,548.29,390.75
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,501.29,355.97
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,462.69,326.89
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,417.24,289.66
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,347.98,241.17
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,332.73,235.08
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,273.57,181.73
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,211.26,122.84
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,175.16,107.51
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,188.64,131.98
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,109.52,84.01
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,59.79,44.06
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,58.88,43.57
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,57.93,42.94
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,50.69,37.13
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,48.6,35.55
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,45.15,32.73
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,41.58,29.66
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,35.66,24.49
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,29.55,18.87
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,19.87,8.35
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,10.91,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,62.44,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,171.31,93.93
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,271.82,208.85
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,371.71,291.64
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,450.89,353.75
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,534.44,414.84
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,597.25,458.27
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,661.34,500.64
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,709.32,530.9
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,761.74,563.35
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,802.28,587.51
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,841.11,610.26
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,871.77,626.22
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,890.33,634.47
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,910.82,644.08
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,928.44,651.86
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,939.34,656.52
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,947.12,659.46
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,948.78,659.26
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,947.12,657.26
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,765.66,541.01
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,549.93,390.99
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,609.62,434.01
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,674.49,477.0
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,775.94,548.57
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,842.79,591.22
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,636.52,453.24
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,432.74,308.15
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,450.49,321.99
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,465.73,332.43
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,553.13,397.37
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,611.2,437.84
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,563.8,401.64
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,515.51,364.88
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,465.93,327.57
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,415.9,288.63
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,364.31,246.96
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,313.2,204.96
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,254.07,168.67
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,253.84,180.45
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,184.8,117.95
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,103.0,53.93
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,64.04,47.11
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,63.42,46.94
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,57.13,41.93
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,56.86,41.88
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,54.7,40.4
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,52.42,38.76
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,48.75,35.76
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,44.96,32.5
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,38.34,26.64
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,31.47,20.27
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.62,7.44
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,10.01,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,55.38,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,154.54,77.96
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,252.3,193.88
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,353.01,278.17
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,432.8,342.33
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,516.8,405.88
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,581.13,451.8
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,646.77,496.76
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,700.37,530.57
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,753.72,563.08
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,794.73,586.92
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,829.8,606.43
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,861.32,624.02
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,890.45,639.93
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,911.38,651.18
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,929.43,660.74
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,931.95,660.08
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,941.74,664.26
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,944.18,664.55
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,943.33,663.02
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,934.91,656.32
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,923.25,647.81
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,906.92,637.2
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,887.52,624.79
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,862.18,608.72
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,834.16,591.01
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,803.5,571.58
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,770.44,550.54
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,730.84,523.5
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,689.96,494.17
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,647.8,465.59
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,604.3,435.22
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,511.02,367.18
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,449.3,322.19
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,437.4,312.0
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,409.44,285.95
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,303.11,212.29
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,261.06,189.91
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,260.22,187.12
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,259.47,183.75
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,188.45,121.58
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,103.97,57.23
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,68.9,51.34
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,68.33,51.22
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,89.96,69.23
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,127.43,100.11
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,90.96,70.53
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,59.42,44.58
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,54.47,40.56
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,49.3,36.11
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,39.7,27.73
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,31.01,19.8
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,19.23,6.3
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,8.19,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,60.76,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,164.62,75.04
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,268.26,205.17
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,368.27,288.98
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,447.02,351.64
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,530.08,413.25
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,593.0,457.13
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,657.2,499.89
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,710.13,532.69
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,758.54,561.38
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,799.33,583.89
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,838.42,604.7
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,869.04,620.5
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,897.25,634.69
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,908.11,639.35
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,925.99,648.66
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,936.83,652.34
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,944.52,654.29
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,945.96,653.95
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,944.1,651.84
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,936.52,645.18
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,925.64,636.75
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,908.68,627.0
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,888.61,615.45
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,864.22,600.03
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,837.0,582.86
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,805.02,563.14
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,770.62,541.84
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,732.67,518.72
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,692.8,492.23
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,649.97,462.6
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,605.62,431.18
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,558.61,397.4
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,510.54,361.72
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,432.83,306.17
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,391.89,278.55
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,356.17,246.54
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,306.43,199.56
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,255.21,163.26
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,235.51,153.62
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,167.9,99.05
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,92.77,47.89
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,58.92,42.98
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,58.05,42.57
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,56.32,41.3
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,54.48,39.93
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,47.84,34.69
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,45.98,33.36
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,42.4,30.4
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,38.7,27.2
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,32.65,21.82
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,26.39,15.95
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,17.03,3.9
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,8.19,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,62.74,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,169.62,66.69
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,272.84,206.55
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,373.2,290.0
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,450.62,350.7
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,532.36,410.5
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,595.47,453.83
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,659.9,496.03
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,706.42,523.29
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,757.12,552.34
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,797.5,574.77
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,836.17,595.71
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,866.34,610.93
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,894.0,624.52
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,904.88,630.08
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,922.71,640.24
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,930.71,643.16
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,935.38,644.33
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,936.69,644.96
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,934.76,643.8
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,828.58,576.68
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,691.7,483.73
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,689.25,483.58
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,685.12,480.95
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,540.23,382.81
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,405.31,288.81
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,609.56,437.46
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,764.1,541.16
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,591.43,420.57
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,436.58,310.03
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,383.41,274.05
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,333.48,239.23
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,239.05,172.55
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,148.96,107.19
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,232.89,168.98
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,309.17,222.86
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,325.3,231.02
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,325.27,226.03
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,269.66,177.23
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,202.31,118.14
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,146.49,79.49
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,99.49,55.91
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,70.49,52.4
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,69.99,52.35
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,68.27,51.13
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,66.41,49.79
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,63.55,47.68
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,60.55,45.36
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,54.8,40.63
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,47.45,34.36
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,38.62,26.62
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,29.51,18.27
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.88,1.41
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,47.47,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,133.86,42.0
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,235.76,179.29
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,336.96,265.15
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,418.87,330.78
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,505.37,395.87
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,570.35,442.04
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,636.75,487.12
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,690.81,522.25
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,744.7,556.22
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,786.34,579.87
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,822.11,599.11
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,854.24,616.33
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,884.02,631.85
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,904.79,642.86
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,922.68,652.2
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,928.08,652.6
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,940.67,657.71
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,942.02,658.1
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,940.05,656.72
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,931.47,650.12
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,919.61,641.68
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,903.52,631.32
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,884.27,619.13
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,859.76,602.52
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,832.41,584.25
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,800.71,564.43
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,766.55,542.98
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,728.84,519.06
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,688.87,491.76
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,599.16,426.85
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,528.8,375.39
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,524.31,373.78
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,505.06,358.37
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,428.8,302.81
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,389.59,275.89
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,349.72,240.61
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,299.48,192.97
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,247.67,161.93
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,253.06,177.63
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,175.05,109.96
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,85.2,44.28
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,57.17,41.4
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,56.21,40.89
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,55.11,40.24
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,53.97,39.52
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,47.35,34.22
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,45.46,32.77
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,41.84,29.77
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,38.11,26.53
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,32.03,21.16
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,25.75,15.2
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,12.68,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,48.63,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,134.87,30.16
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,239.78,181.4
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,344.03,269.75
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,423.26,333.04
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,506.88,395.57
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,571.94,441.09
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,638.44,485.29
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,691.96,518.06
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,745.22,549.4
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,782.24,569.35
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,822.73,591.09
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,855.18,608.03
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,885.31,623.36
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,906.09,631.83
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,923.96,638.58
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,926.28,637.04
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,935.53,640.01
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,936.71,640.51
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,934.61,639.3
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,926.41,633.3
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,914.96,625.54
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,898.85,616.35
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,879.62,605.33
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,714.72,499.53
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,538.74,378.05
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,670.12,474.55
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,761.92,538.15
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,683.0,482.05
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,608.89,429.46
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,607.95,431.52
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,592.61,421.69
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,545.49,387.48
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,497.65,351.91
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,448.21,314.53
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,398.71,275.88
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,340.35,234.89
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,313.84,220.38
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,280.24,190.4
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,222.35,141.98
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,197.25,132.14
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,189.46,136.51
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,103.97,79.47
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,7.93,0.97
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.6,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.28,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.39,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.51,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.63,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.75,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.31,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.88,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.44,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.28,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,14.1,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,55.06,37.74
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,90.41,68.54
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,132.11,103.54
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,187.42,148.43
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,222.69,176.07
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,257.76,202.79
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,506.3,395.15
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,747.41,561.22
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,783.66,579.41
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,822.72,601.51
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,741.62,545.4
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,633.98,466.9
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,716.73,523.12
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,781.84,564.45
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,759.45,544.55
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,719.02,514.49
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,849.17,603.29
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,936.39,654.04
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,835.19,586.5
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,702.01,493.71
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,673.35,475.12
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,635.31,449.32
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,672.35,474.2
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,695.67,489.06
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,741.56,523.36
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,760.47,538.03
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,722.69,513.48
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,682.67,486.34
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,639.2,456.16
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,594.19,424.12
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,546.33,389.19
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,497.37,352.38
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,446.78,313.23
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,395.8,272.6
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,343.56,230.23
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,291.47,187.28
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,238.89,144.67
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,187.29,104.92
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,136.09,70.89
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,77.04,41.59
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,55.69,40.76
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,55.02,40.48
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,58.63,43.65
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,83.96,64.87
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,72.24,55.36
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,60.42,45.66
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,48.51,35.66
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,36.17,25.09
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,25.55,15.82
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,14.95,6.33
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,7.46,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,12.28,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,35.63,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,208.63,157.26
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,362.77,285.36
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,440.41,347.09
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,522.48,408.03
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,585.52,452.25
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,649.99,495.32
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,563.23,430.04
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,451.48,344.11
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,484.64,366.36
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,516.43,385.62
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,550.52,406.17
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,583.34,425.34
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,497.09,361.73
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,409.03,297.23
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,358.99,261.09
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,294.81,214.29
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,437.41,315.98
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,576.44,408.21
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,522.82,369.73
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,457.79,325.43
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,452.66,322.11
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,447.37,318.15
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,495.51,351.62
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,545.9,385.43
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,542.38,382.48
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,537.59,379.26
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,546.38,385.59
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,550.04,388.13
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,535.33,378.93
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,518.23,367.92
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,428.87,306.36
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,353.38,254.43
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,314.79,227.92
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,278.66,202.67
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,293.57,212.55
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,292.27,209.78
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,266.64,191.07
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,240.63,172.43
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,137.7,99.28
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,35.34,22.66
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,27.8,17.86
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,20.28,11.61
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,75.28,58.06
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,119.78,94.98
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,104.34,82.47
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,88.55,69.62
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,74.91,58.25
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,57.96,43.73
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,40.91,28.82
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,23.62,13.17
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,11.89,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,10.46,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,27.39,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,180.37,134.42
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,301.06,237.24
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,380.39,300.88
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,470.94,369.22
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,434.23,338.97
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,376.28,293.05
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,546.2,418.78
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,719.17,532.72
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,600.83,445.14
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,442.27,328.61
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,666.28,487.75
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,865.18,610.03
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,779.64,550.95
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,670.42,475.74
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,666.6,471.56
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,660.64,464.75
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,805.28,563.07
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,930.07,638.55
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,836.67,576.95
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,722.47,500.08
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,705.99,490.03
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,688.4,478.06
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,769.05,535.91
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,817.62,569.02
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,652.93,458.58
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,490.81,345.65
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,344.37,246.71
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,207.34,149.43
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,337.34,244.14
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,450.45,321.7
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,458.52,326.52
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,462.03,327.95
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,432.44,304.39
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,389.6,267.98
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,329.64,226.92
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,312.93,220.79
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,255.16,182.11
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,218.45,159.62
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,153.68,112.87
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,92.17,67.02
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,65.8,49.1
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,65.6,49.27
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,60.18,44.95
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,68.75,52.27
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,53.53,39.73
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,55.1,41.21
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,49.09,36.13
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,42.78,30.61
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,34.26,22.98
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,24.24,13.24
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,12.24,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,38.34,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,107.79,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,217.01,160.69
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,318.99,250.7
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,401.77,318.55
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,489.42,386.34
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,408.12,322.42
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,286.63,225.89
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,515.32,403.1
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,735.43,554.46
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,772.53,573.83
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,812.73,596.91
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,845.88,614.9
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,876.79,631.25
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,897.42,640.94
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,905.52,642.92
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,917.16,647.37
