Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,925.69,649.94
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,836.7,592.65
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,708.5,504.0
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,664.88,474.67
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,608.88,436.08
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,654.67,468.04
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,684.93,488.64
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,767.09,548.24
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,815.99,581.08
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,639.24,459.58
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,464.69,333.55
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,586.1,425.34
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,669.61,485.14
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,538.48,389.44
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,434.81,313.66
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,472.6,342.05
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,487.14,348.98
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,437.23,309.05
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,387.01,268.23
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,268.49,186.63
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,233.48,171.39
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,228.5,167.36
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,229.33,167.58
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,184.95,136.38
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,153.5,114.35
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,149.62,117.29
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,154.14,121.56
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,109.14,85.3
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,58.33,43.52
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,49.45,36.32
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,40.58,28.94
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,32.16,21.8
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,23.77,14.54
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,16.27,7.95
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,8.78,1.06
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.55,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.28,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,163.97,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,288.21,214.99
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,402.81,319.18
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,484.41,385.26
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,570.73,450.35
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,631.43,494.05
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,698.57,540.26
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,752.0,574.43
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,804.69,606.99
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,845.86,631.3
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,875.82,647.77
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,906.54,663.27
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,934.69,676.8
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,954.24,684.72
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,970.64,690.73
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,858.87,616.53
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,700.16,504.85
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,863.42,617.9
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,983.0,687.86
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,973.65,678.21
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,960.74,668.47
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,942.0,656.67
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,919.9,642.97
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,892.75,625.0
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,862.53,605.22
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,827.8,583.83
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,790.4,560.66
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,749.2,534.7
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,705.84,505.09
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,659.36,472.08
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,611.18,437.08
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,560.47,399.86
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,508.65,360.61
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,454.53,318.45
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,399.9,274.58
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,344.46,229.09
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,289.26,183.31
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,233.31,138.07
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,178.33,96.62
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,124.21,63.07
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,71.88,54.21
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,62.37,46.74
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,52.46,38.74
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,51.09,37.75
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,49.68,36.69
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,47.35,34.89
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,44.96,32.97
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,37.67,26.71
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,34.09,23.46
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,27.75,17.63
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,21.22,10.24
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,6.82,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,123.96,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,274.84,203.85
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,388.62,308.69
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,469.29,375.0
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,554.58,440.19
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,619.41,485.79
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,681.09,526.62
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,733.42,557.83
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,784.96,587.03
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,825.9,610.36
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,864.94,631.98
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,894.9,647.05
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,912.63,654.31
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,932.14,663.57
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,948.61,670.89
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,959.07,674.28
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,966.15,675.8
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,966.27,673.57
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,962.91,669.48
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,953.71,661.79
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,941.06,652.26
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,923.15,640.0
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,901.96,625.94
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,773.08,541.7
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,634.69,445.58
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,663.77,467.03
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,688.12,482.8
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,699.47,493.0
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,693.52,491.03
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,648.47,458.92
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,601.83,425.42
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,552.12,389.45
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,501.44,351.64
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,448.8,311.22
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,395.83,269.31
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,341.91,225.75
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,288.24,181.97
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,233.83,138.93
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,171.83,93.13
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,118.98,61.14
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,68.15,50.9
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,63.26,47.17
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,62.47,46.71
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,60.8,45.49
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,53.73,39.74
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,50.92,37.67
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,48.01,35.39
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,43.65,31.64
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,39.17,27.6
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,30.86,20.05
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,22.22,10.3
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,69.57,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,211.88,154.16
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,318.69,252.38
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,402.88,321.25
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,491.87,389.52
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,515.77,407.3
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,530.54,417.71
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,637.4,492.91
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,740.46,561.02
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,784.58,585.94
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,827.19,609.74
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,783.53,576.24
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,723.9,531.37
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,831.56,602.49
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,924.82,657.68
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,855.87,609.57
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,768.25,547.14
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,788.52,559.69
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,806.12,569.04
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,717.08,507.05
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,630.78,447.06
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,597.63,424.1
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,564.97,400.87
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,558.6,395.82
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,551.37,389.96
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,539.77,381.58
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,527.53,372.82
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,517.06,365.89
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,505.42,358.04
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,507.0,359.77
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,504.83,358.28
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,480.99,340.86
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,454.86,321.55
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,417.35,293.6
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,379.71,264.31
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,338.59,231.66
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,293.6,195.36
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,247.57,161.24
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,204.8,131.55
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,156.75,100.15
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,106.73,82.35
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,91.26,70.4
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,76.23,58.45
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,74.29,57.12
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,72.23,55.61
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,67.92,52.25
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,61.75,47.16
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,53.87,40.43
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,45.69,33.18
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,34.02,22.73
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,21.96,9.41
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,12.73,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,43.88,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,173.78,123.1
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,264.77,208.57
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,344.7,275.42
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,430.42,343.69
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,497.71,394.13
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,574.48,448.36
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,631.61,486.08
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,688.65,522.41
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,733.63,549.21
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,777.29,574.36
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,811.04,591.18
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,842.62,606.2
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,865.78,615.92
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,886.21,623.78
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,904.64,631.24
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,915.96,634.37
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,916.99,631.71
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,914.74,627.41
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,905.01,618.6
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,892.01,608.17
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,875.44,597.9
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,855.82,585.92
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,829.41,568.75
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,800.46,550.16
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,769.05,531.18
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,735.32,510.19
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,698.27,485.31
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,656.61,457.12
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,613.07,427.01
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,568.34,395.4
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,521.09,361.71
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,473.67,326.9
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,424.35,289.77
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,375.16,251.7
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,324.77,212.1
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,268.81,168.38
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,218.58,130.02
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,170.07,95.76
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,122.14,68.38
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,79.45,59.07
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,104.17,79.42
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,132.92,102.79
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,120.57,93.15
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,107.62,83.04
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,83.23,63.56
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,61.68,46.01
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,53.45,39.15
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,44.91,31.72
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,32.85,21.07
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,20.38,6.94
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,11.82,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,72.82,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,216.72,150.03
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,324.79,252.53
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,409.83,322.4
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,500.18,391.64
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,566.8,439.17
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,635.07,485.46
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,689.36,520.41
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,739.0,551.05
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,781.82,576.8
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,822.97,600.94
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,854.5,617.21
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,883.54,631.72
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,904.33,642.11
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,912.6,644.74
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,929.36,651.55
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,933.05,650.23
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,925.18,642.14
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,923.68,638.24
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,915.15,630.15
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,903.33,620.31
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,885.87,608.51
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,865.32,595.0
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,840.6,579.84
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,813.06,562.99
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,743.51,515.79
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,670.84,464.89
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,674.36,469.48
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,664.01,463.29
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,619.54,432.03
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,573.81,399.54
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,525.53,364.91
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,476.68,328.82
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,426.09,290.15
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,375.53,250.56
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,323.64,209.69
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,272.79,169.46
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,214.97,125.56
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,164.98,90.58
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,116.68,64.07
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,77.27,56.91
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,76.29,56.54
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,75.21,56.01
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,73.57,54.88
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,71.86,53.66
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,67.54,50.46
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,61.13,45.39
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,53.2,38.74
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,45.0,31.59
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,32.53,20.57
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,19.63,5.01
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,11.37,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,38.69,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,167.26,112.38
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,261.31,202.78
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,339.67,267.92
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,423.5,334.18
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,491.22,384.3
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,561.45,433.1
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,622.95,473.63
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,677.97,508.15
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,724.0,535.98
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,768.71,562.25
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,800.71,579.19
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,830.41,594.51
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,854.2,606.9
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,875.28,617.55
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,882.92,619.41
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,887.23,619.5
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,890.77,620.55
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,891.15,619.81
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,882.83,612.65
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,871.44,603.85
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,774.55,538.92
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,675.67,471.36
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,624.37,436.39
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,569.56,398.5
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,624.64,437.33
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,667.4,466.1
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,658.9,461.43
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,640.42,450.03
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,598.77,421.98
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,556.36,392.79
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,479.72,338.49
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,422.35,298.37
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,373.39,264.98
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,325.28,232.33
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,314.99,219.36
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,283.14,187.8
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,238.03,153.77
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,194.16,123.06
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,156.74,102.86
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,130.03,100.15
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,82.31,62.21
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,21.15,12.06
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,18.49,9.92
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,15.84,7.72
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,13.19,5.55
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,10.54,3.34
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,7.9,1.07
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.26,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.07,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.87,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.45,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,55.72,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,194.67,129.9
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,307.1,240.95
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,394.54,314.16
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,487.44,387.29
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,556.0,437.77
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,626.28,486.98
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,684.25,524.75
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,742.24,561.08
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,780.83,583.57
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,822.78,607.93
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,856.1,625.59
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,886.99,641.48
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,908.08,651.49
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,926.13,659.68
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,927.64,658.41
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,935.51,661.45
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,936.69,660.16
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,934.45,656.97
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,925.47,649.3
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,913.13,639.78
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,895.13,628.21
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,873.94,614.78
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,848.05,597.28
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,819.26,578.06
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,785.68,556.96
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,749.63,534.14
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,709.98,506.06
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,668.36,476.18
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,623.54,444.47
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,577.23,410.84
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,527.64,373.95
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,477.32,335.43
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,425.54,295.32
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,373.53,253.78
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,320.23,210.1
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,260.1,161.5
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,210.27,126.29
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,178.74,108.98
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,117.31,69.07
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,69.5,51.74
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,69.97,52.49
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,78.4,59.76
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,76.94,58.74
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,74.43,56.83
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,63.62,48.14
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,51.09,37.77
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,45.19,32.75
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,39.1,27.28
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,27.28,16.51
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,16.57,0.0
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,9.55,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.19,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,80.14,48.96
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,156.92,121.99
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,210.58,168.16
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,265.89,214.0
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,314.23,252.41
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,363.37,289.91
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,543.85,427.0
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,728.5,553.39
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,771.62,577.64
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,808.58,598.75
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,841.56,617.6
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,872.14,634.72
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,893.09,644.8
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,911.05,653.07
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,914.1,652.02
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,923.79,655.47
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,924.51,652.55
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,921.85,647.79
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,912.84,640.13
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,900.5,630.65
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,806.09,568.93
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,690.0,488.07
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,642.63,455.42
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,591.4,419.46
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,553.48,393.56
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,517.26,368.54
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,550.31,391.79
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,572.94,406.52
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,505.0,358.89
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,448.86,319.74
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,432.22,308.1
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,413.55,294.33
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,393.09,277.83
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,363.42,253.24
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,329.36,227.24
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,290.88,198.48
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,248.55,170.22
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,224.33,156.89
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,178.75,129.13
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,167.47,129.85
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,151.12,117.57
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,134.56,104.96
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,119.21,92.91
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,103.7,80.54
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,88.05,68.13
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,72.27,55.25
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,55.65,41.29
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,38.84,26.87
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,24.54,14.04
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,9.67,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.0,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.1,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,148.22,90.67
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,264.83,206.44
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,346.66,275.4
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,439.48,348.99
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,509.54,400.83
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,581.4,450.78
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,637.99,487.93
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,694.49,523.64
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,739.42,550.74
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,782.99,576.3
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,815.58,594.84
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,845.85,611.79
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,863.01,619.5
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,882.94,629.13
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,893.34,632.74
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,900.52,634.57
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,902.73,633.94
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,901.63,631.44
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,892.8,623.92
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,880.74,614.67
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,863.81,603.01
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,843.81,589.61
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,818.17,571.66
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,789.87,552.22
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,757.63,531.05
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,723.11,507.58
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,686.34,483.28
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,646.01,456.02
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,602.21,425.4
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,557.09,393.02
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,481.72,339.08
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,433.03,304.68
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,402.7,279.43
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,355.8,238.55
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,303.77,196.73
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,252.62,155.74
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,207.76,125.9
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,183.52,115.42
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,131.98,84.9
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,92.35,69.89
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,109.54,84.29
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,138.16,107.76
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,94.99,73.07
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,61.18,45.56
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,57.16,42.44
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,52.97,38.98
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,45.89,32.89
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,36.91,24.96
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,25.33,14.28
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,13.39,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,7.73,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,28.93,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,152.62,88.32
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,255.53,196.73
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,338.31,265.07
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,427.61,334.2
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,501.62,389.11
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,573.5,439.5
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,630.8,477.25
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,688.04,513.68
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,732.69,540.2
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,775.98,565.22
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,809.56,583.41
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,840.89,599.97
