Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,863.16,609.76
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,877.6,614.71
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,893.83,621.84
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,906.88,627.05
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,908.0,626.44
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,905.77,624.13
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,771.04,537.06
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,613.58,429.67
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,646.69,453.46
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,665.06,465.77
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,657.69,461.0
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,648.51,455.26
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,697.52,491.83
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,720.1,509.57
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,682.96,482.59
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,641.31,452.92
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,535.88,378.27
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,455.86,321.41
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,465.32,327.98
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,454.28,316.13
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,380.11,264.47
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,345.38,243.73
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,304.3,205.89
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,251.35,155.38
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,200.67,116.96
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,144.28,78.7
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,96.82,56.61
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,75.18,56.19
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,74.05,55.62
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,72.82,54.93
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,70.65,53.33
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,68.39,51.6
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,62.36,46.87
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,56.45,42.05
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,47.6,34.43
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,38.43,26.28
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,28.04,16.16
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,16.93,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.1,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,22.72,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,138.86,75.26
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,235.89,182.4
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,316.79,251.01
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,403.74,320.76
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,472.41,372.51
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,543.77,423.18
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,609.01,467.03
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,668.59,505.16
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,714.62,533.23
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,759.33,559.76
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,795.11,579.4
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,828.8,597.4
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,851.79,610.02
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,872.01,621.01
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,885.18,626.37
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,901.05,633.57
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,902.54,631.9
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,900.69,628.52
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,891.83,621.01
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,879.7,611.74
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,756.92,530.25
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,628.61,440.86
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,479.46,341.01
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,340.96,244.19
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,251.6,182.02
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,169.94,123.08
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,294.47,214.42
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,408.66,293.85
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,306.73,221.58
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,212.36,154.12
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,121.3,87.2
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,28.37,16.45
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,123.87,89.94
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,211.98,155.8
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,118.37,85.74
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,19.45,9.69
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,19.44,9.78
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,19.43,9.85
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,71.73,51.45
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,119.07,92.97
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,125.29,98.42
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,135.52,107.29
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,120.15,94.98
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,104.42,82.25
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,88.32,69.1
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,71.88,55.34
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,56.66,42.29
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,39.2,27.08
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,23.84,12.67
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.19,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,11.43,0.51
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,22.92,12.88
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,39.98,27.54
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,57.53,42.45
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,77.03,58.84
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,96.11,74.6
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,128.01,100.89
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,159.9,126.7
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,135.53,106.24
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,113.38,87.67
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,192.07,151.07
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,289.43,226.59
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,271.14,211.01
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,239.12,185.39
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,227.48,175.96
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,216.4,166.93
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,240.69,185.5
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,264.6,203.51
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,286.62,219.57
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,308.12,235.1
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,299.96,228.64
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,292.03,222.51
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,269.41,205.32
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,247.39,188.57
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,254.61,194.04
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,261.52,199.19
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,280.45,213.51
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,298.42,227.0
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,252.23,192.39
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,207.2,158.41
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,170.0,129.78
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,133.41,101.31
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,145.73,111.21
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,157.48,120.56
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,133.76,102.08
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,110.38,83.82
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,135.96,104.55
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,158.98,123.23
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,108.64,83.36
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,54.82,41.79
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,58.35,45.04
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,61.89,48.26
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,53.44,41.09
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,45.01,33.85
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,37.03,26.97
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,29.07,19.96
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,21.56,13.19
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,14.06,6.4
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,8.34,0.73
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,152.94,70.17
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,299.19,235.77
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,388.23,314.28
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,483.62,392.31
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,552.15,445.24
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,622.61,496.93
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,676.81,534.67
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,726.5,567.9
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,769.1,594.32
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,809.98,618.83
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,839.66,635.58
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,866.74,650.46
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,764.26,576.71
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,637.93,480.92
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,534.02,403.5
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,430.25,324.32
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,523.74,393.03
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,598.75,445.72
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,445.96,333.65
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,277.25,207.44
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,329.42,246.53
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,369.73,275.48
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,556.57,413.35
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,716.41,523.75
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,634.13,463.3
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,562.91,411.97
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,567.68,416.61
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,565.44,415.16
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,375.53,279.0
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,213.85,159.36
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,316.62,236.06
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,400.01,293.81
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,305.04,225.33
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,232.23,174.15
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,261.23,190.58
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,274.69,192.62
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,230.72,163.51
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,208.32,152.63
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,179.15,134.46
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,161.65,129.12
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,106.49,84.37
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,62.32,47.75
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,60.0,46.0
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,57.57,44.03
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,53.32,40.5
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,48.9,36.67
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,42.03,30.49
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,34.91,23.8
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,22.71,10.88
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,13.64,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,137.05,53.45
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,276.09,216.27
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,365.6,293.75
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,461.38,370.72
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,532.12,424.27
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,604.79,476.46
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,660.86,513.25
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,716.7,548.31
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,761.08,575.23
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,803.95,600.51
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,830.54,615.28
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,859.55,631.69
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,881.23,642.37
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,899.89,651.18
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,912.13,656.83
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,921.07,660.57
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,912.24,652.87
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,909.28,649.27
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,900.59,641.74
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,888.55,632.34
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,871.02,620.88
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,850.28,607.54
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,824.96,590.19
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,796.63,571.02
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,762.63,549.31
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,726.18,524.77
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,611.94,441.92
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,511.78,368.7
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,506.84,366.06
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,495.73,357.54
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,405.84,293.82
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,343.06,250.0
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,348.02,251.95
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,340.51,242.92
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,296.62,200.84
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,231.99,139.93
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,177.71,98.77
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,124.96,65.32
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,73.86,46.61
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,64.53,48.49
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,62.97,47.48
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,55.71,41.65
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,53.79,40.27
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,51.79,38.75
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,48.06,35.75
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,44.2,32.46
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,37.51,26.53
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,30.59,20.08
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,19.55,7.74
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,9.1,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,152.92,48.17
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,303.64,237.38
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,393.62,316.26
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,490.02,393.44
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,560.16,445.1
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,632.2,494.91
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,689.04,531.66
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,741.2,563.57
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,784.45,589.34
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,825.91,613.29
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,857.62,630.0
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,886.74,644.87
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,907.27,654.52
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,915.63,656.59
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,925.62,659.97
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,932.24,661.34
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,932.07,659.03
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,928.39,654.78
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,918.49,646.59
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,905.13,636.5
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,886.12,623.43
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,863.83,608.5
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,836.28,590.11
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,805.79,569.98
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,771.38,547.69
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,734.41,522.76
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,692.19,492.21
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,648.35,460.17
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,602.54,427.15
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,555.22,392.23
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,504.72,353.9
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,453.29,313.82
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,399.88,272.11
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,346.31,229.21
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,291.7,184.89
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,229.76,135.88
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,175.39,95.53
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,122.57,63.29
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,70.35,52.47
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,64.1,47.67
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,62.87,46.95
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,55.97,41.49
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,53.68,39.73
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,51.29,37.81
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,47.51,34.79
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,43.6,31.5
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,36.87,25.51
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,29.91,19.01
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,19.27,6.2
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,9.1,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,154.8,32.85
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,309.66,239.59
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,397.71,318.1
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,491.86,394.39
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,562.38,447.05
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,634.77,497.96
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,689.2,533.33
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,743.19,566.85
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,782.31,589.56
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,824.62,613.91
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,855.85,631.02
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,884.44,646.27
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,905.36,654.91
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,923.14,661.46
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,924.2,658.29
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,931.14,659.15
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,931.21,654.9
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,927.8,648.7
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,918.09,639.74
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,904.93,628.94
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,885.78,615.92
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,863.36,601.09
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,836.42,583.29
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,806.48,563.7
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,771.46,542.07
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,733.91,517.47
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,692.13,488.86
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,648.3,458.16
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,601.19,425.26
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,552.62,390.19
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,501.85,352.34
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,450.2,312.5
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,396.24,269.57
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,342.11,225.55
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,287.07,180.64
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,232.71,137.21
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,170.06,91.22
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,116.92,59.71
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,65.22,48.0
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,63.56,46.89
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,62.3,46.12
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,55.43,40.71
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,53.09,38.98
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,50.65,37.11
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,46.84,34.14
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,42.92,30.89
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,36.16,24.92
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,29.17,18.38
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,14.32,1.94
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,117.98,8.81
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,237.99,180.52
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,326.3,258.33
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,426.61,339.65
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,499.29,394.9
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,573.98,448.1
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,634.25,488.2
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,694.64,526.59
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,738.98,553.03
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,781.88,577.76
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,816.36,595.77
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,844.09,609.11
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,865.83,618.96
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,884.57,626.89
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,896.37,630.48
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,904.88,632.17
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,905.25,629.0
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,893.84,618.91
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,885.74,612.07
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,874.28,603.29
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,856.62,592.12
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,835.78,579.15
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,809.56,563.68
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,780.44,546.35
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,746.86,525.41
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,710.81,501.21
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,670.29,473.06
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,628.02,443.1
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,582.89,410.92
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,536.34,376.82
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,487.14,339.85
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,436.99,301.03
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,384.69,260.19
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,326.03,213.81
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,271.98,169.88
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,218.57,127.42
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,165.7,89.19
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,114.52,59.79
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,66.74,49.03
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,65.71,48.44
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,58.18,42.55
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,56.82,41.68
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,54.57,40.04
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,52.24,38.26
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,48.11,34.96
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,43.86,31.36
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,36.73,25.1
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,29.34,18.16
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,14.44,0.12
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,125.23,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,258.39,194.58
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,346.41,272.53
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,440.98,348.62
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,452.15,356.42
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,465.11,364.13
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,582.07,447.18
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,697.79,522.28
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,741.25,546.88
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,783.26,570.7
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,811.15,584.86
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,841.24,600.37
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,862.5,610.46
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,880.77,618.76
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,894.08,624.06
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,895.69,622.35
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,895.45,621.97
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,891.82,619.67
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,882.63,612.86
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,870.07,604.15
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,851.4,592.26
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,829.57,578.54
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,802.44,561.12
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,772.53,541.93
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,738.97,520.87
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,702.92,496.5
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,661.71,468.06
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,619.03,438.01
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,573.95,405.66
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,527.51,371.43
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,478.82,334.85
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,425.21,293.7
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,372.91,252.1
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,320.68,209.71
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,267.97,167.05
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,216.46,126.52
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,164.73,89.72
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,114.85,61.96
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,66.25,48.46
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,66.71,49.07
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,65.05,47.99
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,63.29,46.82
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,61.32,45.45
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,59.34,43.97
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,53.9,39.69
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,48.23,34.98
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,37.97,26.07
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,28.82,17.56
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,14.55,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,106.95,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,218.29,163.27
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,303.34,238.67
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,395.87,312.93
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,470.9,369.75
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,545.65,422.82
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,605.62,462.36
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,665.67,500.18
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,711.1,526.56
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,755.17,551.27
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,788.89,568.57
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,820.38,584.16
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,842.16,594.59
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,856.15,600.28
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,867.5,605.42
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,875.61,608.7
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,876.8,608.24
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,874.67,605.99
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,778.83,543.09
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,672.32,469.93
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,713.49,498.39
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,740.62,516.05
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,757.2,528.42
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,759.47,531.46
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,726.04,509.0
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,690.35,485.05
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,650.6,458.4
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,609.39,430.04
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,565.09,398.42
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,519.69,365.15
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,471.27,328.83
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,422.37,291.12
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,372.25,251.42
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,322.49,211.37
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,265.14,166.09
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,214.57,126.85
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,164.3,91.76
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,116.12,65.65
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,78.79,58.56
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,77.78,58.01
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,75.86,56.79
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,73.84,55.45
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,70.03,52.6
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,66.04,49.5
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,57.78,42.8
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,50.53,36.69
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,39.86,27.44
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,28.82,17.22
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,14.57,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,82.39,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,187.88,138.47
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,270.43,212.04
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,359.55,284.13
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,430.09,338.16
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,503.68,391.54
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,561.36,431.07
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,619.66,469.07
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,673.59,501.97
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,719.58,528.42
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,755.15,547.33
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,788.56,564.5
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,747.95,535.45
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,710.33,507.31
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,795.44,564.05
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,865.83,605.52
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,866.98,605.09
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,864.84,603.65
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,856.15,597.09
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,844.23,588.72
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,827.01,577.64
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,806.74,564.79
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,579.04,412.63
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,351.6,251.22
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,282.26,203.44
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,214.38,154.78
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,209.32,151.41
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,204.32,147.85
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,311.34,225.37
