Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,402.36,288.12
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,339.34,243.5
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,279.05,201.45
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,255.48,184.86
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,232.98,168.84
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,227.66,164.87
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,220.67,159.6
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,211.05,152.03
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,187.18,135.32
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,173.66,134.53
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,158.44,122.97
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,136.92,106.42
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,122.82,95.61
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,109.42,85.16
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,98.84,76.77
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,80.0,61.4
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,62.06,46.38
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,46.0,32.47
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,29.46,17.39
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,15.08,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,104.18,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,216.66,159.27
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,301.81,237.86
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,394.65,314.17
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,471.07,374.16
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,546.22,429.77
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,514.34,404.04
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,463.61,363.75
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,494.21,384.27
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,522.97,402.25
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,487.91,371.98
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,431.58,327.11
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,497.6,374.35
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,579.97,430.15
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,597.98,439.23
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,614.26,447.62
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,629.69,456.51
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,643.25,464.11
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,535.81,387.37
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,433.48,313.67
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,564.17,406.38
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,664.22,472.91
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,726.26,515.27
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,757.74,537.11
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,692.33,490.11
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,625.27,442.87
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,587.92,417.73
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,550.62,391.87
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,488.13,347.62
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,437.15,311.56
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,415.73,295.96
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,393.88,278.86
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,361.39,249.14
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,310.69,202.19
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,262.2,170.03
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,247.52,166.47
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,208.15,140.25
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,172.03,120.23
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,105.78,81.33
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,65.87,49.19
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,58.31,43.29
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,56.91,42.38
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,53.88,40.05
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,50.71,37.51
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,46.48,33.94
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,42.15,30.08
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,34.0,22.76
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,25.54,14.13
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,14.1,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,16.38,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,42.44,26.98
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,84.5,64.49
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,125.39,99.69
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,162.67,130.82
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,214.18,172.17
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,453.54,362.79
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,685.59,528.91
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,480.15,374.01
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,216.98,167.44
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,388.5,301.83
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,563.21,427.73
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,725.26,540.84
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,874.73,634.66
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,888.58,638.89
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,899.09,642.81
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,898.85,639.31
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,895.14,633.91
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,785.96,559.83
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,658.58,469.72
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,643.2,459.27
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,626.81,447.05
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,599.34,427.02
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,572.06,407.25
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,597.36,425.85
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,617.14,439.49
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,584.85,416.76
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,551.73,393.58
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,486.18,347.37
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,432.85,309.82
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,434.0,308.49
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,415.94,289.25
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,347.95,241.34
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,311.14,219.32
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,268.82,178.9
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,203.61,119.71
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,173.27,110.0
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,184.24,132.86
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,144.51,112.65
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,126.1,98.33
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,93.47,72.25
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,74.86,57.29
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,71.01,54.38
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,65.11,49.6
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,57.71,43.45
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,50.04,36.81
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,38.52,26.53
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,26.61,14.48
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,15.46,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,61.0,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,182.77,131.29
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,271.83,214.38
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,369.14,294.35
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,227.4,183.06
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,61.44,45.23
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,92.23,70.45
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,122.95,94.61
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,229.14,179.51
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,341.69,264.86
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,590.1,448.85
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,821.05,600.54
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,844.31,609.53
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,864.68,619.42
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,747.34,539.12
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,617.45,446.83
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,638.95,461.04
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,658.41,472.16
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,777.74,553.41
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,866.74,608.1
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,840.72,590.22
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,818.88,576.5
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,793.28,559.26
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,764.7,540.21
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,665.97,471.28
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,569.18,403.27
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,602.26,428.92
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,611.62,435.47
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,565.29,401.3
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,517.57,365.67
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,467.18,326.41
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,416.05,285.58
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,363.21,243.67
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,303.86,196.27
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,249.33,152.1
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,195.69,110.57
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,142.35,74.85
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,90.85,51.24
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,67.04,49.86
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,66.32,49.48
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,58.71,43.47
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,57.31,42.56
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,54.25,40.19
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,51.07,37.64
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,46.01,33.42
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,40.79,28.85
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,32.12,21.08
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,23.1,11.18
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,12.73,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,84.23,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,228.7,162.86
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,321.17,252.55
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,421.22,333.82
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,494.72,390.28
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,570.49,444.93
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,628.71,484.21
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,686.92,521.81
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,730.43,547.12
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,772.47,570.48
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,800.03,583.17
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,829.97,597.16
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,850.99,605.41
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,868.99,611.71
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,883.69,616.92
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,887.0,615.28
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,886.64,611.74
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,882.82,606.38
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,872.54,598.22
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,858.86,588.27
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,839.91,576.49
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,817.73,562.88
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,790.48,546.99
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,760.23,529.24
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,656.18,458.91
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,555.01,389.14
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,591.23,416.67
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,602.09,423.85
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,555.58,389.83
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,507.68,354.38
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,457.33,316.12
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,406.21,276.11
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,353.2,234.24
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,300.16,191.55
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,246.33,148.23
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,185.17,101.68
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,131.78,66.76
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,80.2,44.59
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,60.74,44.51
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,60.49,44.5
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,58.65,43.24
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,51.69,37.7
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,49.88,36.37
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,48.07,34.95
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,43.3,30.97
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,38.38,26.65
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,30.05,19.12
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,21.4,8.96
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,11.82,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,87.61,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,234.94,165.36
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,326.77,258.85
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,425.08,340.51
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,344.33,277.31
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,224.58,180.08
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,457.92,367.32
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,684.69,531.01
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,588.98,456.5
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,472.3,365.42
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,490.49,376.31
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,506.72,384.58
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,586.04,440.48
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,681.47,504.4
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,787.19,574.46
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,877.37,627.18
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,877.39,624.24
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,873.98,620.37
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,863.09,610.76
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,848.86,599.31
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,823.36,582.16
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,801.74,567.67
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,774.3,549.11
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,744.24,528.7
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,710.19,504.96
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,673.84,479.37
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,633.29,449.92
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,590.06,418.23
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,544.82,385.46
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,498.5,350.96
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,449.4,313.54
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,400.38,275.17
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,349.78,235.29
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,293.62,190.78
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,242.55,150.18
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,193.39,113.2
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,143.87,81.35
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,96.75,61.47
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,85.25,64.78
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,87.74,67.08
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,84.33,64.64
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,80.38,61.72
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,75.76,58.14
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,70.99,54.28
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,61.15,46.05
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,50.92,37.19
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,37.18,25.0
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,21.79,8.09
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,12.28,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,35.98,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,111.25,74.08
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,195.62,154.29
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,281.22,226.6
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,351.66,284.25
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,441.0,353.5
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,504.68,400.7
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,569.59,447.03
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,489.43,382.86
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,402.63,313.94
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,588.26,451.53
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,752.8,563.06
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,640.73,477.66
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,499.06,372.91
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,683.71,505.5
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,842.19,607.43
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,844.31,604.69
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,843.19,602.13
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,712.91,512.1
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,568.84,410.18
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,693.09,499.46
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,783.63,560.05
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,671.87,479.73
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,563.09,402.24
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,548.05,392.83
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,531.84,381.52
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,507.78,364.3
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,482.29,345.84
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,434.85,312.22
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,391.69,281.85
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,393.9,282.19
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,382.14,270.32
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,341.07,238.92
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,308.48,213.81
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,269.0,183.28
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,229.11,153.52
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,189.38,128.11
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,152.35,110.26
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,137.87,108.05
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,129.21,101.44
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,117.85,92.72
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,105.97,83.42
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,82.17,63.81
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,61.17,46.25
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,53.23,39.57
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,45.02,32.36
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,32.94,21.49
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,20.44,5.58
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,11.82,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,58.46,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,171.32,113.24
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,264.56,208.37
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,361.86,289.3
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,216.35,175.03
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,30.83,20.11
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,50.78,36.74
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,71.62,53.56
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,107.96,82.63
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,144.62,111.22
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,170.43,130.63
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,196.14,149.56
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,265.96,202.03
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,321.58,242.2
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,339.55,253.8
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,356.98,265.13
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,416.6,307.9
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,487.41,356.93
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,508.77,370.03
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,528.4,382.23
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,488.71,353.56
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,442.32,320.73
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,415.16,301.28
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,389.24,282.47
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,436.17,316.03
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,472.61,341.07
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,544.72,392.97
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,585.5,419.66
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,415.02,299.1
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,288.66,209.62
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,352.47,252.61
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,391.92,270.64
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,239.95,165.34
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,168.36,123.57
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,179.51,116.72
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,173.73,95.54
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,121.51,62.95
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,71.19,53.37
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,62.69,46.63
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,61.01,45.41
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,53.82,39.67
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,52.17,38.5
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,49.24,36.1
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,46.23,33.54
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,41.35,29.46
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,36.35,25.04
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,27.45,16.85
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,18.19,2.12
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,10.01,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,72.14,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,196.92,125.47
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,294.65,229.47
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,394.76,311.11
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,469.21,369.02
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,546.15,424.94
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,513.12,397.99
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,478.72,369.21
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,520.92,398.58
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,561.93,425.47
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,572.55,429.99
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,598.52,444.93
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,662.23,486.68
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,707.82,515.4
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,793.68,571.5
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,863.6,613.19
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,696.83,501.91
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,504.22,365.81
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,529.46,384.39
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,552.69,399.43
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,551.39,398.13
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,548.88,396.24
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,488.38,352.92
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,426.42,308.63
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,514.74,372.73
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,582.42,419.25
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,549.03,394.54
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,513.31,368.59
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,475.25,340.55
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,444.11,317.38
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,375.91,269.49
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,321.81,232.37
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,291.28,211.03
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,262.84,191.06
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,246.3,176.44
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,230.19,162.25
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,193.2,139.18
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,173.33,135.7
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,154.0,120.97
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,134.58,105.92
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,120.24,94.75
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,105.56,83.07
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,75.85,58.63
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,50.26,37.22
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,44.76,32.46
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,39.1,27.29
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,27.26,16.47
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,16.56,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,9.55,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,16.41,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,41.21,20.8
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,100.79,76.09
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,147.56,116.3
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,188.87,150.98
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,230.31,184.69
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,264.11,210.67
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,297.21,235.27
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,150.31,118.34
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,13.21,5.22
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,11.45,3.78
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,9.7,2.29
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,150.69,115.75
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,303.3,230.94
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,274.08,206.77
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,233.84,175.71
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,407.06,305.0
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,549.1,403.88
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,524.05,383.53
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,499.12,365.08
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,543.33,396.64
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,591.46,429.34
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,578.91,419.73
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,565.19,409.96
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,619.11,450.86
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,647.15,471.65
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,531.0,386.98
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,434.01,316.57
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,442.14,322.71
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,442.62,321.31
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,416.24,298.98
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,373.22,261.05
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,320.81,223.63
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,297.12,210.52
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,249.51,171.01
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,201.25,132.12
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,138.1,85.3
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,63.94,48.48
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,65.11,49.75
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,66.47,51.07
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,64.66,49.81
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,62.8,48.46
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,59.17,45.42
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,55.44,42.16
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,46.85,34.64
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,39.18,27.65
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,27.66,16.8
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,15.78,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,9.1,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.55,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,8.78,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,19.37,10.11
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,29.97,19.34
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,41.49,29.19
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,53.48,39.28
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,66.82,50.29
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,80.07,61.01
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,251.37,202.37
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,406.24,322.95
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,446.43,351.12
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,502.46,390.77
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,484.83,374.76
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,481.98,369.95
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,400.49,306.45
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,305.36,232.39
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,329.93,250.85
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,353.63,268.01
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,348.93,263.43
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,344.32,259.11
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,404.16,303.6
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,468.32,349.89
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,294.79,221.72
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,135.71,100.42
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,315.74,238.32
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,474.49,352.85
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,532.21,396.24
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,560.67,416.46
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,418.86,310.99
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,316.84,236.1
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,247.91,185.51
