Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,187.2,140.34
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,237.39,168.68
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,268.63,176.33
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,207.24,139.9
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,208.53,155.89
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,177.87,134.08
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,160.64,128.16
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,146.56,117.08
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,141.63,113.43
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,125.89,100.94
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,109.74,87.88
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,93.79,74.56
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,77.49,60.66
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,60.83,46.28
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,43.85,31.34
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,27.93,16.61
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,11.45,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.91,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,67.65,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,183.05,98.34
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,284.76,223.96
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,384.93,309.89
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,458.87,371.44
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,535.49,431.54
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,360.35,293.08
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,152.2,120.18
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,192.1,152.34
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,219.3,173.24
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,198.86,155.84
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,193.31,150.35
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,152.93,117.88
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,115.32,87.52
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,148.61,113.64
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,181.81,139.17
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,294.75,226.73
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,396.23,302.69
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,260.73,199.48
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,128.79,96.64
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,79.07,57.6
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,30.14,18.6
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,185.7,141.38
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,336.71,254.88
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,303.38,229.18
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,270.44,204.38
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,319.65,241.62
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,362.73,273.32
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,312.4,235.58
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,265.66,200.72
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,304.35,229.13
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,327.77,244.59
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,301.99,224.52
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,275.89,204.23
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,193.37,144.19
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,115.28,87.14
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,130.59,99.55
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,143.75,115.48
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,92.1,72.69
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,33.51,23.19
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,29.08,19.54
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,24.65,15.81
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,20.23,11.99
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,15.82,8.12
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,11.86,4.61
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,7.9,1.08
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,4.82,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.82,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.64,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.02,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,15.39,6.75
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,23.77,14.07
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,33.5,22.44
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,43.24,30.73
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,53.45,39.18
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,63.81,47.61
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,50.34,36.24
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,37.06,25.1
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,32.65,21.33
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,28.24,17.59
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,19.42,10.26
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,10.59,3.0
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,18.11,9.07
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,25.64,15.1
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,26.54,15.78
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,27.44,16.47
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,54.09,37.67
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,80.83,58.62
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,55.9,38.88
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,31.03,19.14
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,39.91,26.15
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,48.81,33.1
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,132.81,98.7
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,215.1,161.22
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,153.76,114.17
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,93.15,67.48
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,126.22,93.21
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,158.29,117.79
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,206.52,154.25
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,243.39,181.53
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,206.7,154.56
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,164.5,123.37
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,166.28,125.0
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,167.2,125.93
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,115.32,77.04
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,66.55,50.58
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,67.17,51.33
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,67.93,52.15
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,65.39,50.27
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,62.75,48.24
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,59.49,45.5
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,54.46,41.09
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,45.87,33.52
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,37.0,25.44
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,26.11,14.24
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,71.9,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,189.18,79.51
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,297.83,231.37
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,402.68,321.01
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,476.33,380.15
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,552.86,437.81
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,332.87,268.17
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,61.89,45.24
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,161.4,126.92
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,259.14,203.12
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,548.62,426.11
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,801.9,597.43
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,565.26,427.63
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,275.59,207.97
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,441.78,334.47
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,604.72,448.42
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,536.91,397.13
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,483.93,357.63
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,671.45,494.37
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,815.89,588.84
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,668.71,484.99
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,507.56,368.14
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,631.69,459.83
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,716.21,518.37
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,680.96,491.81
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,643.24,464.42
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,601.88,434.47
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,558.5,402.3
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,511.66,366.74
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,463.41,329.07
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,413.15,288.2
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,361.92,245.64
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,309.07,202.21
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,256.11,158.56
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,201.91,115.29
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,148.23,77.13
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,95.29,49.89
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,52.31,37.96
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,50.91,36.99
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,49.45,35.9
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,47.87,34.85
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,46.27,33.74
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,42.9,30.98
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,39.46,28.03
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,31.62,21.23
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,26.98,16.9
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,18.99,8.26
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,11.82,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,80.56,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,206.18,71.05
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,317.63,245.91
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,423.93,336.85
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,497.36,395.24
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,573.56,451.88
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,625.55,486.8
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,682.6,523.3
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,724.53,547.47
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,764.73,569.53
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,794.9,583.83
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,822.46,596.12
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,833.27,598.94
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,849.16,605.22
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,858.57,606.16
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,864.62,605.16
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,861.72,601.26
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,855.33,595.52
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,843.48,586.36
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,828.17,575.31
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,807.77,562.43
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,784.11,547.65
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,754.73,528.27
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,722.5,506.69
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,686.3,482.24
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,647.61,455.64
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,604.18,424.26
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,559.42,391.34
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,511.97,356.58
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,463.29,319.87
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,412.87,280.81
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,361.99,240.39
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,295.15,196.73
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,275.46,191.07
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,238.88,166.09
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,207.07,145.64
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,132.93,87.0
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,63.59,46.44
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,64.46,47.49
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,59.42,43.54
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,57.19,42.05
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,54.9,40.44
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,52.43,38.48
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,50.02,36.42
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,42.69,30.1
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,33.38,21.82
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,21.61,9.12
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,10.91,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,29.02,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,82.79,17.05
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,175.71,134.77
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,259.3,207.73
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,345.66,278.71
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,422.96,340.0
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,242.24,196.41
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,49.45,35.37
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,41.47,28.81
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,33.52,22.11
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,57.47,41.55
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,81.72,60.85
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,86.28,64.12
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,90.84,67.39
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,105.18,78.35
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,119.47,89.08
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,104.45,77.15
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,89.79,65.6
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,118.35,87.54
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,146.82,108.85
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,151.33,111.98
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,155.73,115.15
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,145.22,106.87
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,134.92,98.86
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,113.53,82.67
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,92.35,66.56
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,106.37,77.25
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,120.21,87.6
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,115.26,83.85
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,110.34,80.22
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,104.17,75.67
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,98.05,71.15
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,103.43,75.6
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,108.63,79.93
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,100.85,74.11
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,93.12,68.32
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,74.83,54.31
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,55.7,41.36
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,49.47,36.31
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,43.25,31.19
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,63.59,48.6
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,85.23,67.01
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,76.32,59.45
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,68.61,52.73
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,54.13,40.21
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,39.25,26.94
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,22.89,8.91
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,6.37,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,20.51,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,53.92,2.6
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,153.06,117.08
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,232.26,186.97
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,136.35,110.2
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,43.25,30.89
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,54.34,40.28
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,66.04,49.9
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,67.31,50.7
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,69.01,51.83
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,77.68,58.66
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,86.49,65.51
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,130.33,100.52
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,174.65,135.04
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,127.65,97.28
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,83.38,61.74
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,147.79,112.61
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,212.81,162.41
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,211.11,160.36
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,209.5,158.66
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,240.4,182.0
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,270.48,204.34
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,229.8,173.09
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,190.4,142.92
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,226.05,170.06
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,260.38,195.67
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,264.44,198.24
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,267.95,200.5
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,304.51,227.48
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,336.8,250.4
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,318.41,236.23
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,299.64,221.86
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,288.98,210.74
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,267.44,190.34
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,222.13,149.44
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,166.42,103.61
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,115.96,81.99
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,114.65,90.74
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,112.26,89.05
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,109.63,87.14
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,90.75,71.69
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,83.95,66.23
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,74.62,58.42
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,66.5,51.37
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,51.96,38.57
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,37.02,25.05
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,19.09,4.98
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.55,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,8.79,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,31.31,19.03
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,55.31,39.89
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,89.5,69.09
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,134.36,106.54
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,168.7,134.8
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,203.32,162.64
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,217.81,173.28
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,231.81,183.4
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,232.48,182.87
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,233.12,182.37
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,250.79,194.97
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,268.12,207.0
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,245.67,188.75
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,238.38,182.34
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,207.14,157.67
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,177.29,134.2
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,214.73,162.48
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,251.5,189.32
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,255.23,191.63
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,258.82,194.1
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,241.25,180.67
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,224.21,167.76
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,408.93,306.25
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,563.03,412.37
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,548.73,399.5
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,528.28,383.37
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,486.45,351.72
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,444.26,319.18
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,384.88,275.78
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,341.53,244.84
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,304.76,211.93
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,260.0,171.51
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,214.5,143.9
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,203.02,144.84
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,149.56,107.24
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,103.59,81.22
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,95.87,75.24
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,87.8,68.77
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,87.6,68.96
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,90.61,71.73
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,78.98,62.0
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,66.97,51.68
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,51.45,38.06
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,35.47,23.6
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,18.27,2.34
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,24.86,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,70.18,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,171.44,130.43
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,274.88,221.14
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,349.93,283.63
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,428.79,345.91
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,271.94,220.04
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,87.36,66.67
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,106.29,82.3
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,125.0,96.86
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,160.79,124.76
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,196.42,151.69
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,176.18,135.01
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,157.19,119.6
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,195.56,148.79
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,233.54,176.79
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,401.09,302.83
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,537.94,400.0
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,486.63,360.23
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,426.62,315.83
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,402.36,298.15
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,379.13,280.92
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,374.17,276.85
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,369.01,272.54
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,310.78,230.16
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,254.88,189.2
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,331.8,246.36
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,397.19,292.73
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,291.98,216.13
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,197.08,146.59
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,108.49,79.51
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,16.8,7.76
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,76.25,55.12
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,132.25,99.12
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,124.28,93.01
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,116.33,87.05
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,80.8,59.4
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,42.38,30.39
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,24.24,15.09
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.16,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.27,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.39,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.07,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.75,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.31,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.88,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.44,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,30.07,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,89.71,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,198.79,148.4
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,292.38,232.52
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,368.36,296.5
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,448.42,361.0
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,511.24,409.4
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,582.25,461.43
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,458.1,364.68
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,332.3,263.78
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,407.26,322.44
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,498.83,390.27
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,355.79,278.21
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,202.02,155.66
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,303.5,234.78
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,391.1,299.95
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,298.79,228.92
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,202.41,154.16
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,288.64,220.13
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,363.53,275.08
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,316.6,239.3
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,265.6,200.76
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,275.13,208.01
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,284.15,214.64
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,177.01,133.4
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,71.92,51.67
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,102.66,75.88
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,132.79,99.19
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,298.59,224.97
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,428.68,314.28
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,226.1,164.72
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,74.49,53.98
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,172.57,120.02
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,239.58,156.16
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,191.24,118.49
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,144.57,87.93
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,99.98,70.09
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,91.8,72.47
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,91.2,72.21
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,90.43,71.77
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,84.74,67.26
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,78.83,62.43
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,70.71,55.4
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,63.55,48.93
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,48.56,35.61
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,33.16,21.29
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,17.04,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,6.82,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,57.41,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,158.01,116.29
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,258.35,205.37
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,135.79,108.9
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.63,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.07,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.51,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,110.21,86.52
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,232.67,184.52
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,198.06,155.18
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,154.16,119.01
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,136.1,104.21
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,119.36,90.47
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,340.62,265.04
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,554.13,420.71
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,319.12,245.32
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,96.14,70.85
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,266.84,204.3
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,441.43,332.18
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,409.04,306.85
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,387.63,290.64
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,205.02,154.42
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,30.12,18.29
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,295.5,226.0
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,533.19,396.03
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,490.0,362.07
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,451.49,333.35
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,434.89,319.81
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,408.61,297.88
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,278.53,204.11
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,186.0,139.41
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,211.74,158.37
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,234.51,174.26
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,217.76,160.64
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,189.63,139.63
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,115.29,90.89
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,62.73,47.53
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,61.37,46.6
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,59.97,45.56
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,57.33,43.52
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,54.61,41.35
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,49.67,37.13
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,44.57,32.58
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,36.47,25.24
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,28.1,16.82
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,13.43,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
