Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,119.32,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,271.73,201.56
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,384.53,306.45
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,462.7,370.86
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,544.06,432.71
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,421.19,337.29
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,259.89,208.09
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,510.3,406.81
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,746.66,572.1
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,778.25,588.77
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,807.23,606.17
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,826.95,618.06
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,843.47,627.95
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,843.78,626.03
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,848.35,627.27
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,845.94,624.49
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,840.02,619.64
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,828.01,610.48
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,812.55,599.21
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,790.87,583.86
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,765.97,566.53
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,639.36,473.88
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,510.91,378.46
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,466.7,347.09
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,429.6,319.89
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,500.24,371.73
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,538.52,395.39
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,453.85,331.77
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,393.01,287.77
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,355.14,258.89
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,319.3,231.25
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,284.79,204.48
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,250.75,178.28
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,192.66,123.45
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,114.74,60.03
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,62.54,47.54
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,60.8,46.39
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,59.21,45.19
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,57.6,43.95
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,50.21,37.81
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,47.91,35.95
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,43.45,32.1
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,38.87,27.96
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,31.85,21.53
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,24.62,13.91
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,13.64,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.37,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,18.06,8.14
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,30.35,19.77
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,47.69,34.89
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,64.44,49.31
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,81.43,63.5
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,98.15,77.1
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,114.13,89.73
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,129.99,101.96
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,145.12,113.45
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,160.27,124.73
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,370.04,290.75
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,568.58,434.35
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,581.83,438.68
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,593.18,443.71
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,644.49,477.49
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,680.02,499.51
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,748.66,546.45
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,793.82,573.82
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,773.05,558.43
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,749.1,542.04
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,719.84,522.35
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,687.76,499.79
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,651.29,473.2
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,612.45,444.52
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,569.16,411.84
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,524.26,377.26
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,476.91,340.73
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,428.36,302.18
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,377.84,261.16
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,326.92,218.96
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,267.93,170.96
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,214.88,128.14
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,162.24,89.13
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,111.32,59.24
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,63.34,48.06
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,62.29,47.44
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,55.91,42.2
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,55.32,41.84
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,52.84,39.9
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,50.3,37.84
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,45.95,34.08
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,41.51,30.05
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,33.28,22.51
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,24.75,13.38
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,13.64,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,13.64,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,134.12,94.85
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,240.48,193.01
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,303.58,247.42
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,369.36,301.56
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,426.97,346.47
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,485.99,390.33
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,589.31,466.05
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,689.51,534.09
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,724.0,554.36
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,756.25,573.42
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,723.93,547.57
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,679.74,513.19
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,760.81,567.27
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,819.33,601.76
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,817.95,597.18
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,813.12,591.35
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,800.98,580.77
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,785.5,568.36
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,765.24,554.18
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,741.82,538.14
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,711.87,516.43
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,679.38,492.56
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,643.83,466.7
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,605.94,438.79
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,472.22,342.93
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,364.08,265.56
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,382.55,278.49
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,386.72,278.54
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,356.45,252.96
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,319.28,220.82
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,274.54,188.99
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,245.35,170.42
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,187.73,119.76
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,112.2,62.56
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,98.24,77.15
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,129.87,103.56
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,96.6,76.23
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,67.37,51.98
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,64.22,49.69
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,61.01,47.17
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,54.58,41.6
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,45.77,33.76
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,35.6,24.47
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,25.13,13.06
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,14.55,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,60.7,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,205.57,144.63
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,314.84,253.27
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,396.08,322.8
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,480.48,391.11
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,545.89,440.58
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,611.73,487.67
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,657.98,519.43
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,702.89,549.37
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,736.94,570.32
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,768.7,589.34
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,784.98,596.93
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,802.57,605.5
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,814.09,610.52
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,822.21,613.4
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,820.67,611.16
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,815.64,606.85
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,803.4,596.76
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,782.53,581.13
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,762.65,567.48
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,739.61,551.54
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,710.78,530.47
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,679.21,507.19
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,643.25,480.42
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,604.98,451.42
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,562.73,418.03
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,517.16,381.54
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,451.32,331.15
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,398.14,290.69
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,346.42,251.89
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,308.87,224.69
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,270.69,185.76
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,213.42,129.73
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,160.94,90.81
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,109.94,61.86
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,63.36,48.52
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,62.36,47.98
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,60.91,46.89
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,59.45,45.77
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,56.33,43.27
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,53.13,40.59
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,48.05,36.13
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,42.86,31.35
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,33.26,22.55
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,23.27,10.93
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,12.73,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,49.8,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,191.7,130.77
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,300.33,241.65
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,382.62,313.0
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,470.36,385.02
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,299.74,247.63
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,100.0,78.38
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,139.9,112.16
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,192.84,155.49
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,171.84,137.18
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,164.43,130.14
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,200.1,158.45
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,249.09,196.51
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,194.42,152.13
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,155.66,120.52
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,145.51,112.29
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,135.75,104.35
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,198.97,154.09
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,261.47,201.8
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,357.29,275.18
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,446.18,340.87
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,317.33,243.12
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,200.29,152.9
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,264.33,202.52
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,321.08,244.88
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,254.0,193.53
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,191.56,145.74
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,192.75,146.94
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,193.66,147.71
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,204.42,155.99
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,213.68,163.0
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,192.99,147.62
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,173.16,132.95
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,173.64,132.49
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,175.15,133.87
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,150.23,122.01
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,137.85,112.31
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,124.12,101.1
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,110.24,89.61
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,78.92,63.1
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,57.43,44.65
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,51.24,39.19
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,44.87,33.31
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,33.01,22.38
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,22.85,9.49
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,13.19,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,70.58,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,223.46,148.54
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,348.97,281.66
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,430.07,352.91
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,514.8,422.47
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,336.28,278.8
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,95.58,74.96
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,234.97,192.9
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,354.07,288.71
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,436.3,351.08
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,503.82,400.5
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,674.96,528.91
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,819.0,626.35
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,819.45,622.43
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,823.84,622.95
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,821.08,619.35
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,814.83,613.62
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,802.42,603.29
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,786.58,590.85
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,764.74,575.13
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,739.71,557.36
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,593.83,448.15
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,449.74,338.79
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,482.58,364.06
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,503.05,378.27
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,426.39,320.32
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,360.28,270.87
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,401.77,298.62
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,414.3,299.0
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,323.48,233.48
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,277.97,206.99
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,250.37,172.48
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,203.66,120.24
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,142.57,75.54
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,89.92,47.81
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,90.71,71.69
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,138.82,112.46
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,125.54,101.54
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,111.8,90.25
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,75.08,59.3
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,43.98,32.64
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,40.13,29.24
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,36.27,25.6
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,28.21,18.01
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,19.88,5.95
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,10.91,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.82,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,8.34,0.0
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,14.94,6.64
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,23.77,14.4
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,32.61,22.13
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,42.35,30.46
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,52.11,38.65
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,88.63,69.21
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,126.51,100.31
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,149.86,119.02
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,173.1,137.36
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,159.63,125.84
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,147.12,115.24
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,107.21,82.59
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,69.99,52.07
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,108.12,82.99
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,146.83,113.82
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,94.2,71.23
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,43.39,29.93
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,44.29,30.67
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,45.19,31.38
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,118.24,90.17
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,190.65,146.79
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,209.71,161.33
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,227.98,175.32
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,225.93,173.33
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,223.72,171.33
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,202.92,155.4
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,182.78,140.01
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,154.68,118.32
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,127.2,96.99
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,133.94,102.58
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,140.16,107.71
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,132.35,101.75
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,124.5,95.77
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,109.07,87.76
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,93.85,75.3
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,83.09,66.35
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,72.23,57.2
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,60.87,47.47
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,49.41,37.51
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,38.38,27.76
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,27.32,17.87
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,17.6,9.04
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,7.9,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.09,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,7.46,0.56
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,10.54,3.23
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,13.62,5.89
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,16.71,8.51
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,15.84,7.75
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,14.96,6.98
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,15.85,7.69
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,16.74,8.4
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,21.61,12.43
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,26.48,16.44
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,23.84,14.15
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,21.2,11.89
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,18.99,10.04
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,16.79,8.2
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,17.24,8.55
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,17.69,8.9
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,18.13,9.26
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,18.58,9.61
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,19.02,9.97
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,19.47,10.33
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,30.99,19.77
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,42.52,29.2
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,45.18,31.37
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,47.84,33.57
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,35.4,23.49
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,22.99,13.36
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,46.47,32.74
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,70.0,52.09
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,47.32,33.55
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,24.72,14.92
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,16.76,8.34
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,8.81,1.72
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,13.21,5.96
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,17.61,9.89
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,15.4,7.98
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,13.19,6.05
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,10.98,4.1
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,8.78,2.13
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,6.58,0.14
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.38,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.63,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.87,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.45,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,201.55,111.22
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,399.69,323.15
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,481.56,397.74
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,566.41,468.83
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,626.46,516.52
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,686.36,561.74
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,729.19,591.59
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,762.79,613.6
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,792.28,632.42
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,819.0,648.9
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,836.06,657.87
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,849.78,664.54
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,856.54,666.39
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,859.68,665.9
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,854.44,660.99
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,845.48,653.74
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,830.14,641.02
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,811.19,626.01
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,787.38,607.75
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,760.15,587.24
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,727.59,561.75
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,691.97,533.22
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,652.42,502.03
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,610.24,468.23
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,564.38,431.07
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,516.48,391.32
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,465.26,347.78
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,412.63,301.98
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,358.01,253.79
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,302.68,204.47
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,246.35,154.99
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,190.03,108.31
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,133.13,68.15
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,77.25,42.57
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,53.3,40.96
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,51.45,39.58
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,49.45,37.96
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,47.37,36.22
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,39.81,29.67
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,37.78,27.89
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,33.92,24.35
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,30.06,20.61
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,23.19,13.77
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,16.19,0.0
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,8.19,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,195.56,96.46
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,378.5,306.19
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,463.09,382.79
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,550.49,455.1
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,611.81,502.73
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,672.94,547.72
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,716.32,578.08
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,757.85,606.12
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,781.28,620.38
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,809.36,637.85
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,826.53,646.16
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,840.41,652.22
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,847.4,654.18
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,850.82,653.88
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,846.49,649.67
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,838.44,643.17
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,823.89,631.2
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,805.71,616.99
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,781.95,599.65
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,754.81,580.1
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,722.89,555.03
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,687.91,527.36
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,648.55,496.56
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,606.6,463.21
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,560.79,425.75
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,512.95,385.82
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,462.03,342.97
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,409.71,297.88
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,355.44,250.49
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,300.47,201.98
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,244.03,152.94
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,187.69,106.87
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,130.9,67.65
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,75.17,43.47
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,55.36,42.95
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,53.54,41.61
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,51.21,39.7
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,43.49,32.98
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,41.1,31.04
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,38.71,28.99
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,34.46,25.05
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,30.18,20.89
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,22.83,13.4
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,15.3,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,7.73,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
