Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,191.4,79.82
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,373.97,302.41
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,456.75,377.92
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,542.55,448.06
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,602.98,494.11
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,663.33,537.36
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,706.02,566.41
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,746.9,593.12
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,769.0,605.31
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,795.75,620.68
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,813.24,629.67
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,827.48,636.49
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,834.03,638.13
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,837.01,637.57
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,832.57,632.53
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,824.47,625.29
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,810.35,613.87
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,792.67,600.28
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,769.19,583.25
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,742.39,563.86
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,710.39,539.12
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,675.46,511.98
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,636.7,482.56
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,595.4,450.56
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,550.51,414.27
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,503.66,375.58
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,453.39,333.98
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,401.81,290.14
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,337.33,239.55
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,285.36,200.28
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,235.66,152.83
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,183.5,104.43
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,127.59,66.67
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,72.83,44.42
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,57.29,44.66
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,48.63,37.32
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,47.23,36.22
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,45.85,35.08
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,43.16,32.87
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,40.46,30.53
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,35.85,26.25
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,31.2,21.72
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,22.92,13.19
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,14.38,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.28,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,174.41,54.66
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,347.36,279.34
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,431.9,357.28
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,520.82,431.29
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,576.7,474.29
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,639.37,519.88
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,684.9,549.71
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,728.69,576.9
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,759.53,593.77
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,787.68,608.28
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,806.01,616.81
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,814.16,618.47
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,822.45,621.35
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,827.23,621.99
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,823.09,618.01
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,815.36,611.94
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,802.12,601.26
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,785.33,588.45
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,762.03,572.52
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,735.45,553.72
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,704.4,529.88
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,670.4,503.65
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,631.51,473.81
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,590.16,441.59
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,545.24,405.25
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,498.48,366.78
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,448.66,325.81
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,397.61,282.85
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,344.65,237.42
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,291.2,191.29
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,236.15,145.48
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,181.41,102.74
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,126.81,67.22
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,65.51,40.97
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,54.29,41.81
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,53.14,40.97
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,51.13,39.34
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,49.11,37.65
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,46.14,35.21
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,43.15,32.62
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,34.98,25.22
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,30.41,20.76
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,22.0,11.9
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,14.55,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,163.7,29.55
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,327.58,258.75
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,407.78,333.06
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,492.32,403.16
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,549.25,447.2
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,601.92,485.7
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,596.89,480.07
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,580.45,465.78
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,663.21,524.51
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,740.94,575.94
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,758.48,584.53
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,772.95,591.72
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,779.55,593.21
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,782.77,592.59
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,773.4,584.37
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,766.98,578.49
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,752.75,567.05
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,735.35,553.72
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,714.6,538.09
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,690.79,519.33
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,660.79,496.08
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,628.24,470.78
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,592.66,443.77
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,554.82,414.48
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,513.33,381.06
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,470.0,345.45
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,423.45,306.97
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,375.88,266.79
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,310.96,219.96
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,277.31,200.32
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,232.37,155.07
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,168.1,94.86
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,117.74,63.12
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,69.39,53.68
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,62.47,48.06
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,55.71,42.44
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,54.61,41.63
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,53.58,40.82
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,49.74,37.6
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,45.8,34.16
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,40.35,29.22
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,34.83,23.93
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,23.4,12.16
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,12.73,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,128.37,1.17
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,259.19,204.33
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,342.63,282.44
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,432.96,359.12
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,327.79,273.46
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,215.93,178.58
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,260.58,216.21
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,305.26,252.28
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,297.09,243.28
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,273.48,222.31
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,306.65,247.85
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,352.84,282.45
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,505.12,401.53
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,656.12,511.52
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,610.46,471.95
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,552.88,426.4
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,521.73,401.17
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,481.35,369.25
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,479.42,367.22
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,476.22,363.86
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,434.23,331.29
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,394.93,301.05
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,389.97,297.1
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,383.61,291.68
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,355.9,270.42
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,329.74,250.5
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,278.7,212.34
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,231.77,177.5
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,256.62,193.62
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,272.34,200.67
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,236.59,172.22
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,205.79,148.8
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,167.03,125.14
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,150.95,123.03
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,135.58,110.87
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,120.18,98.46
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,106.33,87.02
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,92.34,75.22
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,69.56,55.65
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,54.1,42.13
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,45.76,34.54
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,37.19,26.41
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,23.93,12.2
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,11.82,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,44.44,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,94.64,71.12
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,146.03,118.55
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,197.37,163.28
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,257.14,213.38
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,305.59,252.77
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,376.04,308.93
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,463.77,375.6
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,505.16,403.8
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,545.33,430.66
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,625.88,489.6
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,712.94,549.94
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,722.81,553.25
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,729.61,555.61
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,730.55,553.9
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,728.31,550.04
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,718.94,541.36
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,706.47,530.65
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,559.58,423.16
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,413.38,313.96
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,418.55,318.25
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,421.7,319.53
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,427.2,323.19
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,430.53,324.79
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,457.08,342.13
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,460.33,339.09
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,414.05,300.71
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,366.84,261.07
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,317.78,219.56
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,268.63,177.69
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,219.65,147.26
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,203.24,145.96
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,144.66,95.98
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,65.4,50.73
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,64.31,50.21
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,63.24,49.53
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,61.7,48.33
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,60.22,47.11
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,55.79,43.34
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,51.28,39.32
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,43.84,32.53
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,34.17,23.5
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,22.0,9.8
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,10.91,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,116.8,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,239.51,182.91
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,322.13,260.93
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,412.04,335.74
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,478.7,388.59
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,546.0,439.28
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,593.75,472.55
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,640.33,503.77
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,674.84,525.98
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,707.18,546.25
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,727.91,557.81
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,742.17,564.93
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,759.45,574.89
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,773.06,582.32
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,764.36,575.19
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,758.46,570.38
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,745.8,560.02
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,729.85,547.67
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,708.26,531.46
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,683.61,512.48
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,653.94,489.4
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,621.62,464.16
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,585.59,436.73
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,547.29,406.98
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,504.96,373.53
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,461.03,337.96
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,384.37,281.03
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,331.93,244.54
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,295.9,216.37
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,262.58,190.51
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,221.38,147.38
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,157.61,87.28
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,106.86,57.35
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,62.15,47.66
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,60.85,46.86
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,54.21,41.39
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,51.93,39.52
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,49.6,37.57
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,46.36,34.89
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,43.08,32.02
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,37.06,26.49
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,30.91,20.51
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,20.19,7.37
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,10.01,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,124.3,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,253.71,189.69
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,337.73,270.68
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,426.8,344.58
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,491.57,396.14
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,557.17,445.13
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,603.38,477.41
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,648.44,507.68
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,680.78,527.58
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,707.46,543.13
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,727.36,554.1
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,744.26,562.97
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,752.48,565.61
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,757.38,566.19
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,755.45,563.08
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,750.11,557.9
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,737.09,546.72
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,720.84,533.45
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,699.33,517.68
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,674.78,499.68
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,645.31,477.06
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,613.27,452.37
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,452.54,336.58
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,311.16,232.72
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,330.59,247.23
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,343.4,255.17
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,364.65,265.07
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,360.13,250.97
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,300.59,207.64
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,270.18,189.48
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,218.13,140.67
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,151.58,82.12
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,101.71,53.99
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,61.54,46.77
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,59.83,45.61
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,58.11,44.37
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,51.67,38.96
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,50.49,38.0
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,46.88,35.01
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,43.21,31.82
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,36.75,25.93
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,30.13,19.54
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,19.4,5.39
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,9.1,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,106.14,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,271.69,200.31
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,354.99,284.03
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,443.62,357.98
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,507.96,409.56
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,573.32,458.79
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,613.8,487.54
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,657.77,517.87
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,690.11,538.45
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,720.04,556.91
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,738.25,567.36
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,753.41,575.75
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,756.88,575.02
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,763.64,576.77
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,760.63,572.47
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,754.18,566.1
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,740.61,555.59
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,723.73,543.0
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,702.22,527.35
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,677.57,508.71
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,647.56,485.04
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,614.84,459.16
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,578.36,431.01
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,539.55,400.49
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,496.9,366.37
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,452.7,330.18
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,405.46,290.79
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,357.16,249.67
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,307.19,206.79
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,257.0,163.9
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,198.91,116.58
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,147.23,78.5
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,96.28,50.36
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,58.09,43.69
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,56.63,42.73
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,55.19,41.71
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,52.84,39.8
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,46.11,34.08
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,42.7,31.26
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,39.24,28.23
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,33.04,22.6
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,26.68,16.44
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,13.07,0.47
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,93.36,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,244.28,175.73
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,329.5,262.14
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,420.0,337.39
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,485.51,390.05
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,551.9,440.49
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,598.47,472.73
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,643.89,502.76
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,676.44,521.51
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,703.36,535.76
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,723.45,546.46
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,740.52,555.06
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,753.04,560.58
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,756.24,559.97
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,753.54,555.28
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,747.45,548.58
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,734.85,537.8
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,718.93,525.08
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,698.01,508.61
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,673.97,489.76
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,644.22,466.7
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,611.77,441.6
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,575.45,415.38
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,536.83,386.79
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,494.25,353.82
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,449.91,318.62
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,402.88,281.33
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,354.74,242.11
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,304.36,200.34
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,253.79,158.42
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,195.66,112.3
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,143.99,75.39
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,92.84,48.35
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,57.53,42.83
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,56.43,42.19
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,55.37,41.51
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,53.02,39.61
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,46.27,33.91
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,42.85,31.1
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,39.4,28.09
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,33.19,22.47
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,26.84,16.25
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,13.17,0.0
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,96.68,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,249.58,174.18
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,337.03,265.53
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,428.21,340.79
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,492.73,391.09
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,558.16,438.64
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,604.46,469.96
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,649.6,499.09
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,677.81,515.34
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,707.95,532.57
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,727.21,544.22
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,743.44,554.01
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,750.83,557.69
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,754.87,559.25
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,752.63,556.32
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,746.94,551.29
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,639.92,474.58
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,519.68,386.64
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,507.35,377.92
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,494.06,367.59
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,527.84,392.17
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,546.31,404.63
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,476.06,352.29
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,412.73,305.66
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,400.43,295.93
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,384.51,282.56
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,363.76,264.11
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,334.4,237.68
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,293.24,205.3
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,256.41,177.0
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,216.79,146.39
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,177.73,118.5
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,148.78,104.7
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,128.83,102.55
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,97.05,76.64
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,69.56,53.88
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,67.87,52.59
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,66.29,51.27
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,57.75,44.09
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,50.74,37.99
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,40.33,28.66
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,29.62,18.49
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,14.95,0.0
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
