Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,66.98,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,186.45,126.52
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,270.92,216.12
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,357.71,290.36
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,414.92,337.94
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,473.31,384.31
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,296.91,242.77
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,95.11,73.58
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,75.18,57.19
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,58.34,43.04
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,130.83,102.71
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,206.66,163.22
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,203.95,159.94
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,201.59,157.28
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,133.06,102.83
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,69.09,51.13
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,148.84,115.67
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,229.21,178.86
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,160.3,124.38
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,94.12,71.41
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,172.07,134.2
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,247.97,193.67
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,169.52,131.68
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,93.06,70.54
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,163.35,127.12
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,229.59,179.07
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,140.22,108.37
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,49.55,35.3
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,29.59,18.95
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,9.7,2.44
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,108.45,81.38
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,183.32,139.67
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,159.5,122.82
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,141.24,116.25
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,96.22,78.28
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,59.53,46.77
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,55.12,43.03
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,50.54,39.02
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,46.45,35.49
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,42.31,31.71
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,34.43,24.35
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,26.28,16.07
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,12.93,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,108.88,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,271.43,183.97
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,368.27,302.15
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,465.53,388.89
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,533.87,447.6
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,597.88,499.29
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,645.12,534.88
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,690.7,567.72
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,725.28,591.5
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,757.27,612.83
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,775.7,624.57
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,784.51,629.32
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,793.45,633.17
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,798.89,634.56
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,794.93,630.06
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,787.29,623.17
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,773.39,611.26
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,755.84,596.96
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,732.05,578.36
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,704.9,556.61
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,672.37,529.59
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,636.8,499.87
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,597.4,467.57
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,555.46,432.5
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,509.78,392.89
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,462.11,350.78
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,411.32,305.89
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,359.2,258.95
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,305.52,210.41
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,251.42,162.08
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,195.68,115.29
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,140.25,74.87
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,85.42,47.68
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,57.23,45.3
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,55.01,43.56
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,46.92,36.54
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,45.78,35.59
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,44.73,34.65
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,41.07,31.35
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,37.4,27.87
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,31.23,21.94
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,24.98,15.06
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,11.25,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,106.7,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,265.23,171.73
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,361.59,296.49
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,457.15,381.02
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,514.95,429.83
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,580.32,480.89
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,626.6,514.2
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,671.34,544.81
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,703.62,565.57
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,733.36,583.96
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,750.97,594.35
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,759.14,598.05
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,769.23,602.74
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,775.91,605.01
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,771.25,599.42
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,763.04,591.64
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,749.83,580.55
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,733.08,567.18
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,709.99,548.21
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,683.64,526.64
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,651.81,501.26
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,617.13,473.33
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,578.67,442.56
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,537.79,409.2
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,492.89,371.93
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,446.28,332.33
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,396.96,289.48
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,346.48,244.88
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,294.34,198.42
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,241.91,152.5
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,188.29,108.83
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,135.15,71.51
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,81.77,46.24
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,56.92,44.11
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,48.58,37.08
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,47.55,36.36
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,45.27,34.42
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,42.98,32.41
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,39.29,29.19
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,35.58,25.77
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,29.37,19.94
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,23.06,12.95
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,10.43,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,89.33,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,226.67,134.28
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,324.83,262.33
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,420.66,346.45
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,487.83,402.64
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,556.17,456.53
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,535.89,438.33
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,504.2,411.04
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,509.19,412.02
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,510.75,409.75
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,557.57,444.19
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,602.73,476.2
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,690.14,538.34
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,757.29,581.93
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,754.75,577.23
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,748.73,571.08
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,736.5,560.85
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,720.82,547.87
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,698.55,529.72
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,673.1,509.2
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,642.45,485.16
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,609.02,458.68
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,571.68,429.32
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,531.97,397.47
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,488.7,362.35
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,443.09,324.3
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,394.19,282.63
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,344.15,239.21
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,291.96,193.52
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,239.57,148.51
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,186.53,106.25
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,133.97,70.46
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,73.16,40.3
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,51.2,38.49
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,49.81,37.52
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,48.44,36.5
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,45.8,34.35
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,43.12,32.09
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,39.42,28.95
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,35.72,25.62
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,29.5,19.79
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,23.21,12.53
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,11.82,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,101.78,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,251.2,136.13
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,354.74,286.53
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,454.46,374.6
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,514.75,425.29
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,582.93,478.13
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,629.79,512.99
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,675.09,545.35
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,707.25,566.6
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,736.81,585.48
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,754.52,594.61
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,762.82,597.05
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,770.65,599.28
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,775.04,599.16
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,769.79,593.59
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,761.01,585.86
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,745.42,572.56
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,726.48,556.61
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,702.81,536.05
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,675.99,513.23
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,643.82,487.18
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,609.02,458.98
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,570.61,428.06
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,529.92,395.02
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,485.81,358.55
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,439.9,320.0
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,391.19,279.3
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,341.4,236.9
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,277.06,188.95
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,235.8,161.34
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,186.52,115.6
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,125.17,65.54
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,73.46,43.4
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,56.46,43.93
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,54.85,42.78
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,53.26,41.57
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,50.76,39.43
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,44.12,33.55
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,40.14,30.04
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,36.11,26.28
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,29.69,20.12
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,23.16,12.11
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,12.73,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,78.99,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,201.2,94.47
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,302.19,245.0
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,397.76,330.56
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,463.04,386.47
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,529.33,440.47
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,577.31,475.55
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,624.23,507.76
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,655.09,526.6
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,679.83,540.38
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,700.17,550.83
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,717.47,558.9
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,728.33,561.41
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,735.8,561.86
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,733.23,558.53
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,727.22,553.22
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,713.39,543.07
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,696.32,530.31
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,674.32,514.22
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,649.25,495.68
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,618.67,472.47
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,585.55,446.83
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,548.64,418.05
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,509.58,386.81
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,466.95,351.26
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,422.48,313.32
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,375.26,272.74
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,327.17,230.69
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,276.95,186.83
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,226.79,143.77
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,175.71,102.86
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,125.51,68.92
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,76.22,48.4
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,62.46,49.17
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,55.19,43.07
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,53.64,41.89
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,51.23,39.82
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,48.82,37.68
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,44.24,33.62
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,39.58,29.29
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,31.53,21.69
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,23.24,11.61
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,12.73,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.46,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,10.55,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,23.37,13.68
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,37.82,26.73
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,54.38,41.33
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,70.48,55.32
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,86.86,69.28
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,103.01,82.77
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,169.81,139.28
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,227.51,186.61
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,353.58,290.15
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,479.88,388.78
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,367.99,296.72
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,258.05,205.84
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,355.89,284.26
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,438.19,347.25
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,414.69,326.9
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,391.68,307.69
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,382.21,299.36
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,372.59,290.9
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,413.65,322.16
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,451.66,349.6
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,409.97,316.49
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,370.02,285.28
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,321.38,247.37
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,279.21,214.85
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,244.32,188.18
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,212.7,164.17
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,219.59,168.05
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,216.14,163.29
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,155.78,118.39
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,99.67,76.33
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,101.17,77.82
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,102.62,82.94
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,92.04,74.23
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,81.35,65.33
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,69.41,55.07
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,57.34,44.56
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,45.15,33.86
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,32.64,22.71
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,22.02,13.08
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,11.43,2.27
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,5.91,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,69.12,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,176.74,42.74
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,282.86,221.6
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,380.66,309.12
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,450.46,368.24
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,521.62,425.73
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,569.26,461.64
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,615.9,494.94
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,646.11,514.53
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,678.59,535.25
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,698.21,546.64
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,714.82,555.87
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,724.01,559.85
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,729.84,561.61
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,726.6,556.57
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,715.4,546.26
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,702.68,535.51
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,686.67,521.87
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,665.31,504.74
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,640.89,485.28
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,611.33,461.61
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,579.05,435.61
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,542.63,406.46
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,503.97,375.01
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,461.28,339.24
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,417.01,301.55
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,370.24,261.84
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,322.48,220.72
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,267.9,174.59
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,217.62,132.54
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,165.77,92.35
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,114.75,59.66
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,64.68,41.52
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,55.9,42.76
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,54.28,41.59
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,52.68,40.39
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,49.75,37.89
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,42.79,31.81
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,38.77,28.22
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,34.7,24.4
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,27.35,17.46
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,19.79,7.16
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,10.91,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,54.29,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,143.2,11.66
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,247.74,193.72
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,341.93,279.5
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,411.19,338.24
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,481.7,395.19
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,531.26,433.85
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,579.91,470.3
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,616.61,495.75
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,651.29,518.93
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,672.49,532.31
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,687.63,541.26
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,705.76,551.8
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,720.23,559.61
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,717.42,555.39
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,706.71,545.92
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,694.15,534.24
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,678.34,519.81
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,657.32,502.83
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,633.23,483.45
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,603.84,459.39
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,571.78,433.04
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,535.72,403.81
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,497.43,372.27
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,455.97,337.14
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,412.62,299.77
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,365.73,259.48
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,317.83,217.79
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,268.18,174.58
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,212.56,127.98
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,161.27,88.64
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,110.73,56.94
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,60.71,46.33
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,54.52,41.24
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,52.85,40.0
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,51.19,38.74
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,48.2,36.28
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,41.34,30.36
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,37.25,26.78
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,33.11,22.95
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,26.13,16.31
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,18.98,5.53
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,10.46,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,68.19,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,171.89,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,281.64,216.16
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,380.33,306.66
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,446.77,362.74
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,514.62,416.97
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,471.12,381.78
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,417.98,338.67
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,546.64,437.61
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,667.67,522.6
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,687.48,533.55
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,704.29,543.52
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,647.4,499.37
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,577.16,444.93
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,574.85,442.04
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,570.32,436.88
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,566.77,432.36
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,560.83,426.02
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,512.88,389.11
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,461.43,350.02
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,421.94,319.65
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,380.92,288.13
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,382.18,288.57
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,381.65,286.96
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,375.79,280.79
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,363.28,268.59
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,279.66,207.36
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,218.84,165.3
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,229.67,167.16
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,224.07,154.48
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,181.58,118.74
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,131.61,82.17
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,96.57,76.58
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,98.15,78.16
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,75.87,59.6
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,49.79,37.51
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,46.82,35.09
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,43.8,32.49
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,38.97,28.25
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,34.05,23.72
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,26.21,16.27
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,18.13,3.73
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,10.01,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
