Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,33.04,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,95.93,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,200.18,151.24
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,288.52,233.26
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,358.31,293.39
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,430.94,353.43
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,484.97,395.87
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,537.33,435.35
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,578.84,465.59
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,618.33,493.49
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,642.13,508.24
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,663.17,520.71
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,675.92,526.98
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,685.52,530.93
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,495.42,386.97
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,284.66,222.19
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,326.67,255.32
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,374.31,290.34
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,265.53,206.22
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,167.66,129.39
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,172.35,133.13
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,176.85,136.33
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,260.39,200.99
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,333.88,255.04
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,320.9,243.45
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,306.77,231.4
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,321.05,234.84
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,308.66,213.79
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,262.2,174.59
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,217.22,137.97
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,170.43,103.01
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,125.17,75.42
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,82.3,65.38
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,82.53,65.83
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,79.49,63.51
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,74.27,59.24
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,69.86,55.57
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,65.38,51.68
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,56.22,43.5
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,46.78,34.85
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,33.03,21.99
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,19.43,2.7
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,10.91,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.19,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,18.64,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,136.02,101.25
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,223.87,182.17
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,301.74,248.6
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,371.91,306.72
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,423.73,347.91
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,475.67,387.58
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,293.68,241.14
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,93.27,72.87
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,102.28,80.54
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,111.27,87.58
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,115.34,90.52
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,119.48,93.53
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,125.57,98.28
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,131.63,103.0
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,136.25,106.37
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,140.84,109.73
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,243.26,191.58
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,335.96,262.48
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,330.88,257.2
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,325.31,252.2
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,315.43,244.22
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,305.39,236.13
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,287.04,221.39
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,269.24,207.11
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,236.4,182.01
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,206.73,159.61
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,183.24,141.65
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,166.52,129.11
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,157.02,121.32
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,150.65,116.46
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,136.83,111.92
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,128.49,105.18
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,116.48,95.4
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,104.19,85.22
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,89.79,72.87
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,75.06,60.01
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,59.99,46.82
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,45.43,33.76
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,29.56,19.03
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,13.21,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,6.82,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.28,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,73.29,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,204.51,150.24
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,294.91,237.95
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,365.09,298.07
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,438.14,357.55
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,489.54,397.48
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,540.12,434.93
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,577.65,460.66
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,613.24,484.02
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,635.56,497.35
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,655.19,508.45
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,665.69,512.46
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,673.11,514.28
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,672.89,511.05
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,667.34,504.23
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,656.7,493.55
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,642.92,480.72
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,623.67,464.39
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,601.52,445.96
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,574.08,423.68
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,544.14,399.4
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,509.42,372.14
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,472.73,342.9
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,432.42,310.48
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,388.24,274.67
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,343.85,238.23
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,298.9,200.81
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,251.92,162.05
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,205.23,124.67
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,157.66,90.09
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,111.42,63.36
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,70.39,54.02
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,69.27,53.32
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,66.56,51.27
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,63.84,49.16
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,59.37,45.37
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,54.81,41.38
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,47.81,35.29
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,38.59,27.07
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,27.34,16.54
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,15.79,0.0
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,9.1,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,18.19,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,188.34,134.17
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,324.01,258.86
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,390.66,316.26
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,458.97,372.38
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,428.04,347.83
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,396.77,322.16
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,428.56,345.52
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,458.92,366.43
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,561.84,444.12
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,657.67,512.87
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,664.57,514.54
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,668.36,514.65
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,665.05,509.98
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,661.18,504.87
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,651.0,495.27
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,637.63,483.41
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,568.93,431.04
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,498.3,377.56
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,493.28,372.85
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,483.4,363.57
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,481.44,359.81
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,467.17,345.65
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,426.14,311.3
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,381.87,274.27
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,337.73,236.98
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,293.09,198.91
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,246.4,159.66
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,199.93,121.91
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,160.22,97.41
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,130.41,85.5
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,85.64,67.15
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,67.16,51.8
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,64.77,50.02
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,62.4,48.17
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,57.86,44.38
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,53.24,40.38
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,46.62,34.56
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,37.84,26.64
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,29.22,18.0
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,21.45,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,11.82,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,93.66,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,232.83,163.23
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,338.53,272.96
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,417.27,341.94
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,498.1,409.11
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,547.43,449.49
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,591.74,484.23
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,629.73,511.72
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,665.43,536.65
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,685.43,549.02
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,702.39,559.06
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,708.76,561.29
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,717.49,565.39
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,715.02,562.1
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,709.02,556.51
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,697.02,545.13
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,681.5,531.13
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,659.39,512.83
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,634.04,491.93
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,603.95,466.66
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,570.89,438.73
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,532.79,407.03
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,492.28,372.76
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,448.62,335.41
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,402.93,295.49
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,354.28,252.35
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,304.42,207.76
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,252.51,162.01
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,200.14,117.69
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,147.05,77.68
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,94.4,47.86
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,51.52,39.46
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,49.94,38.22
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,47.88,36.58
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,40.84,30.52
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,38.66,28.65
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,36.5,26.72
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,32.51,23.08
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,28.51,19.23
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,21.98,12.41
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,15.33,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,7.73,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,141.25,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,276.74,190.94
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,390.45,318.05
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,460.4,380.02
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,531.31,438.42
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,579.21,476.03
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,625.8,510.38
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,657.16,530.93
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,686.03,548.9
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,698.85,554.99
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,714.59,563.15
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,722.65,564.63
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,727.31,563.82
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,722.99,558.12
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,715.16,550.16
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,701.48,537.23
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,684.35,521.93
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,661.44,502.56
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,635.31,480.86
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,604.96,456.39
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,571.71,429.38
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,533.28,398.86
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,492.49,365.78
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,448.65,329.18
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,402.89,290.17
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,354.02,248.2
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,304.04,204.75
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,252.44,160.46
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,200.49,117.54
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,147.59,78.57
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,95.27,49.85
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,55.04,42.68
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,47.28,36.09
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,45.68,34.85
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,44.09,33.56
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,41.62,31.36
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,39.16,29.08
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,34.83,25.1
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,30.48,20.9
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,22.53,12.6
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,14.37,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,7.28,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,150.72,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,285.99,188.64
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,401.92,327.97
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,471.29,391.04
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,541.67,450.19
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,587.68,485.56
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,626.48,513.0
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,657.49,533.06
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,686.18,550.43
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,703.77,559.73
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,718.3,566.69
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,725.11,568.75
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,728.48,568.49
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,723.79,563.07
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,715.54,555.38
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,701.41,542.67
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,683.79,527.4
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,660.66,507.51
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,634.26,485.13
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,602.77,459.33
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,568.43,430.99
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,529.7,399.23
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,488.56,364.92
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,444.41,327.8
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,398.37,288.22
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,349.74,245.6
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,299.9,201.57
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,247.52,156.16
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,194.77,112.37
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,141.41,73.24
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,88.59,44.83
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,50.48,38.58
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,49.24,37.65
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,46.78,35.65
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,44.23,33.53
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,37.15,27.34
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,34.92,25.33
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,31.32,22.0
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,27.74,18.48
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,20.67,10.85
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,13.44,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,6.82,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,111.33,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,243.85,150.13
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,360.11,293.31
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,429.89,357.11
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,501.0,417.21
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,549.22,456.48
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,596.35,492.4
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,629.18,515.34
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,659.68,535.72
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,679.19,547.84
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,690.12,553.51
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,697.61,556.69
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,701.81,557.54
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,699.39,553.19
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,693.49,546.01
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,681.54,534.67
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,666.14,520.77
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,644.35,502.55
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,619.35,481.77
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,589.63,456.77
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,557.02,429.17
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,519.97,398.44
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,480.53,365.08
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,437.16,327.23
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,391.96,287.11
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,344.04,244.71
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,294.99,200.93
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,244.3,156.35
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,193.24,113.54
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,141.14,75.21
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,89.65,47.81
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,53.89,41.91
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,45.84,34.98
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,44.19,33.67
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,42.55,32.33
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,40.02,30.12
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,37.51,27.82
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,33.11,23.8
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,28.7,19.53
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,21.19,11.2
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,13.64,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,6.82,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,110.93,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,245.06,137.54
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,365.76,295.21
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,435.7,359.1
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,507.05,418.66
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,463.43,383.63
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,403.68,334.97
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,429.96,355.26
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,454.59,372.66
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,466.9,380.42
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,477.01,386.38
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,454.59,366.39
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,443.45,355.1
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,506.78,403.01
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,554.99,437.8
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,565.88,443.54
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,568.5,443.47
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,548.56,426.65
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,526.89,408.66
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,506.7,391.41
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,484.05,371.97
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,437.77,334.54
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,398.27,302.58
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,359.31,271.34
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,325.3,243.94
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,293.02,217.86
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,262.44,193.22
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,227.57,166.88
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,201.55,148.42
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,169.68,120.05
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,124.75,87.13
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,101.8,82.71
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,98.22,79.87
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,88.93,72.34
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,79.33,64.36
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,70.04,56.33
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,60.43,47.8
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,48.54,37.11
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,36.22,25.76
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,25.28,13.83
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,14.55,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,123.29,57.6
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,238.24,189.91
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,307.27,252.85
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,379.7,314.75
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,433.54,359.52
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,491.21,405.5
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,478.84,394.71
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,466.91,384.11
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,551.76,451.26
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,630.6,511.48
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,651.04,525.25
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,665.37,534.8
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,666.08,533.04
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,663.42,528.78
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,409.62,330.77
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,144.75,113.87
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,147.66,116.68
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,150.53,118.94
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,245.91,196.33
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,333.72,264.97
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,418.73,330.02
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,471.45,365.33
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,382.35,295.05
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,311.66,242.12
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,312.0,232.75
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,291.62,202.42
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,236.94,153.95
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,186.37,111.15
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,134.76,73.31
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,84.14,46.78
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,54.19,42.72
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,53.6,42.32
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,51.39,40.51
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,49.19,38.65
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,46.48,36.18
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,40.08,30.28
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,35.02,25.5
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,29.9,20.42
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,20.87,10.16
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,12.73,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,174.31,70.06
