Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,344.73,278.12
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,410.33,341.45
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,486.12,406.62
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,535.99,447.78
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,584.82,486.09
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,619.12,511.06
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,651.14,533.4
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,670.47,545.68
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,681.35,551.49
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,690.71,556.17
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,696.79,558.45
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,693.06,552.68
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,685.88,543.76
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,672.79,531.51
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,656.28,516.67
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,634.5,497.35
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,609.5,475.47
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,579.52,449.65
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,546.62,421.25
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,509.27,389.74
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,469.49,355.63
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,426.21,317.42
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,381.02,276.99
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,333.52,234.68
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,284.8,191.09
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,233.63,146.29
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,181.99,103.52
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,129.65,66.08
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,77.79,40.43
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,47.87,36.68
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,46.22,35.35
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,44.07,33.6
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,41.86,31.73
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,38.72,28.97
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,32.57,23.41
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,28.86,19.94
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,25.19,16.23
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,18.02,7.61
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,10.91,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,180.69,51.77
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,361.05,287.67
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,432.15,355.07
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,504.7,415.66
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,551.6,453.61
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,597.37,488.43
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,627.33,509.8
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,649.16,524.34
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,666.59,535.63
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,681.08,544.55
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,686.43,546.22
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,688.53,545.59
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,683.56,539.81
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,675.22,531.13
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,660.85,517.98
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,643.24,502.4
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,621.36,484.48
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,596.38,463.98
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,566.2,438.38
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,533.43,410.42
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,457.3,350.74
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,388.91,298.03
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,390.24,293.51
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,374.06,272.12
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,328.27,231.42
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,281.42,189.75
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,223.4,145.26
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,185.2,119.57
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,148.87,97.85
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,123.06,88.75
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,108.09,88.66
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,101.53,83.21
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,91.55,74.85
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,78.11,63.33
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,68.4,54.87
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,58.35,45.91
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,46.0,34.78
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,33.22,22.97
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,22.59,10.32
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,11.82,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,170.07,23.49
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,340.06,272.49
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,416.68,349.0
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,494.97,418.33
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,546.22,462.1
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,596.4,502.84
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,631.04,529.34
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,663.32,552.89
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,678.13,561.64
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,695.53,572.18
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,704.59,576.2
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,710.29,577.76
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,707.82,572.98
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,701.75,565.18
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,688.29,551.86
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,671.33,535.88
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,649.17,516.87
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,623.69,495.08
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,592.86,468.06
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,559.07,438.36
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,521.06,405.65
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,480.58,370.24
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,436.75,331.02
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,390.94,289.37
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,341.73,244.78
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,291.31,198.93
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,239.32,152.75
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,186.84,108.83
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,133.27,70.44
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,80.17,44.86
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,52.77,41.84
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,50.77,40.18
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,48.28,38.09
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,41.51,32.08
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,38.88,29.72
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,36.29,27.26
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,31.79,23.02
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,27.3,18.44
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,19.15,7.73
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,10.91,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,183.37,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,370.95,293.84
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,445.07,369.69
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,520.81,435.43
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,569.02,475.34
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,616.0,511.82
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,642.23,529.02
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,671.59,547.65
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,689.43,556.11
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,704.19,562.0
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,710.04,561.06
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,712.48,557.83
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,706.73,551.37
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,697.49,542.16
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,682.81,528.09
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,664.72,511.56
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,640.65,491.6
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,613.44,469.17
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,581.63,443.05
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,547.08,414.47
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,470.73,356.29
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,401.06,303.51
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,361.37,272.42
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,325.55,244.09
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,296.62,217.58
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,262.67,185.89
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,223.74,146.01
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,179.19,102.42
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,127.5,66.33
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,76.47,42.69
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,51.75,40.28
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,49.76,38.64
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,42.22,32.17
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,40.5,30.79
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,38.3,28.82
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,36.16,26.79
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,31.24,22.2
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,26.28,17.24
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,18.83,6.75
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,14.55,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,146.13,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,296.08,229.5
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,365.89,300.52
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,438.76,362.0
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,483.88,399.68
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,534.13,439.18
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,394.94,326.78
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,212.9,175.9
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,146.49,120.45
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,80.65,63.72
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,76.46,60.02
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,72.57,56.39
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,108.51,86.13
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,144.67,115.26
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,185.12,147.66
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,231.53,184.01
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,256.9,203.48
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,280.29,221.26
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,216.64,170.75
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,155.11,121.85
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,149.98,117.99
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,145.0,113.99
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,131.57,103.26
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,118.35,92.69
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,123.78,97.22
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,128.89,101.41
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,115.14,90.36
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,101.55,79.45
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,108.66,85.52
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,114.78,90.68
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,104.38,86.15
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,94.3,77.63
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,83.0,68.08
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,71.57,58.24
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,50.7,39.83
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,42.03,32.0
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,35.75,26.13
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,29.35,19.75
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,18.89,6.04
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,9.1,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,106.08,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,217.7,166.77
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,293.78,243.75
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,373.33,313.33
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,431.08,361.99
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,488.24,408.08
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,532.7,442.35
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,575.23,473.86
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,600.38,490.16
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,622.83,503.99
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,645.03,518.18
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,661.4,527.75
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,661.19,523.97
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,657.59,517.81
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,647.77,507.73
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,634.51,495.05
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,614.19,478.32
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,590.79,459.06
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,562.36,434.94
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,531.12,408.27
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,494.69,377.91
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,456.09,345.13
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,412.95,308.52
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,367.38,269.63
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,322.52,230.11
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,277.05,189.99
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,228.96,148.33
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,180.7,109.01
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,132.66,76.11
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,86.01,54.56
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,65.32,52.2
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,62.71,50.04
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,59.99,47.81
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,57.29,45.51
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,51.96,40.78
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,46.51,35.78
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,39.01,28.81
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,31.32,21.24
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,19.91,5.8
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,9.1,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,76.27,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,207.26,155.78
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,277.28,229.31
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,351.4,294.37
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,406.55,340.45
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,464.26,386.13
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,506.39,417.43
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,546.6,445.85
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,573.08,463.73
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,596.95,479.19
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,609.96,486.21
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,619.97,490.89
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,622.17,490.09
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,621.21,486.98
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,614.8,479.6
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,605.03,469.66
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,587.09,454.79
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,566.25,437.59
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,540.8,415.95
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,513.27,392.31
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,479.65,364.34
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,444.02,334.2
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,405.22,300.71
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,362.52,262.98
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,316.91,222.58
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,270.46,181.44
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,221.86,139.32
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,173.05,99.8
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,123.65,66.36
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,75.25,45.01
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,55.56,43.29
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,53.4,41.5
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,51.15,39.67
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,48.93,37.79
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,41.04,30.82
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,37.31,27.39
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,32.12,22.54
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,26.88,17.2
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,13.06,1.23
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,112.29,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,277.88,202.78
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,354.42,289.03
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,433.28,357.65
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,479.95,396.74
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,532.49,437.75
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,567.51,462.71
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,600.38,484.73
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,621.85,497.24
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,640.45,507.1
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,652.73,512.76
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,657.11,512.7
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,655.3,508.2
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,650.16,501.31
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,638.9,490.72
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,624.33,477.71
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,603.63,460.2
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,579.85,440.27
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,551.28,416.6
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,519.91,390.44
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,484.54,361.48
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,446.86,330.04
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,405.11,294.8
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,361.88,257.62
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,316.11,217.65
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,269.35,176.81
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,220.48,135.09
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,171.13,95.82
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,121.25,62.9
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,65.67,37.0
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,47.22,35.87
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,45.6,34.57
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,43.51,32.85
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,41.43,31.08
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,38.43,28.35
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,35.44,25.51
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,30.5,20.91
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,25.54,15.84
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,12.36,0.18
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,113.26,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,278.04,195.25
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,354.04,285.17
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,430.78,351.49
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,477.57,390.63
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,529.91,431.54
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,564.76,456.7
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,597.48,479.06
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,619.25,491.75
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,638.17,501.8
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,648.07,504.92
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,654.72,505.58
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,652.93,501.8
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,644.0,493.12
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,633.53,482.95
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,619.75,470.32
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,599.56,453.28
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,576.31,433.85
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,548.53,410.88
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,517.95,385.45
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,482.91,355.85
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,445.58,324.04
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,404.23,288.69
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,361.09,251.41
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,315.38,212.55
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,268.69,172.76
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,220.34,132.63
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,171.65,94.94
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,116.05,58.04
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,66.77,37.87
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,49.57,37.09
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,48.01,35.86
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,45.99,34.31
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,44.0,32.73
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,40.64,29.85
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,37.28,26.83
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,31.94,21.96
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,24.33,14.67
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,11.84,0.0
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,101.59,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,251.92,171.33
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,330.47,267.92
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,408.29,336.69
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,460.92,381.57
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,513.36,424.03
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,543.01,446.3
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,570.57,465.92
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,591.75,480.34
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,607.43,490.18
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,499.05,403.05
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,380.39,306.78
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,436.02,351.31
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,499.03,399.03
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,550.13,436.64
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,587.59,462.98
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,570.76,449.17
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,550.97,433.11
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,526.26,412.26
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,498.84,388.78
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,432.55,336.3
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,372.38,289.17
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,186.32,143.8
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,20.29,11.39
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,41.51,29.33
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,62.8,47.28
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,134.92,101.24
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,182.92,134.42
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,136.43,88.06
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,66.45,39.59
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,48.37,37.57
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,45.23,34.92
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,43.51,33.55
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,41.81,32.15
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,38.78,29.38
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,35.76,26.49
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,30.77,21.66
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,25.78,16.3
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,12.46,0.0
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,127.34,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,295.58,196.72
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,380.64,315.48
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,463.26,391.93
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,515.91,438.71
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,567.62,482.26
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,602.12,510.42
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,634.32,535.55
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,654.36,549.46
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,666.28,556.74
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,675.5,561.93
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,681.43,564.34
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,678.02,559.99
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,671.14,552.92
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,658.39,540.28
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,642.17,524.86
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,619.9,504.57
