Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,38.35,27.13
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,25.75,14.77
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,13.19,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,77.23,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,160.66,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,284.9,208.57
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,381.01,308.71
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,440.02,361.77
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,498.82,411.57
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,538.1,443.99
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,575.46,473.48
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,598.81,490.25
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,619.38,504.19
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,625.71,507.9
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,633.71,512.49
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,633.41,510.67
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,629.75,506.2
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,619.13,495.81
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,605.17,482.74
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,586.24,466.21
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,564.11,446.93
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,535.85,422.07
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,504.81,394.56
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,470.03,364.03
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,432.88,330.88
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,392.11,293.75
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,349.6,254.6
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,304.02,212.97
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,257.34,170.67
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,209.1,128.68
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,160.56,89.96
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,110.8,57.81
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,61.7,40.02
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,45.27,34.94
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,43.93,33.8
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,42.14,32.28
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,40.39,30.74
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,36.84,27.48
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,33.29,24.09
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,28.22,19.2
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,23.14,13.25
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,11.25,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,6.82,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,151.17,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,271.74,198.66
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,366.27,301.8
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,425.48,355.74
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,484.49,406.03
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,523.5,437.69
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,560.66,466.29
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,584.58,484.17
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,605.77,499.29
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,617.35,506.53
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,625.75,511.07
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,621.64,505.6
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,618.56,500.71
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,608.88,491.11
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,595.93,478.85
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,577.75,462.84
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,556.43,444.11
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,529.02,419.9
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,498.86,393.03
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,464.99,363.08
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,428.76,330.53
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,389.16,294.11
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,347.41,255.24
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,302.31,213.79
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,256.08,171.57
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,207.83,129.22
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,159.26,90.08
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,110.22,58.01
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,61.75,40.36
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,45.28,35.25
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,43.94,34.1
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,41.73,32.26
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,39.54,30.36
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,36.4,27.45
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,33.3,24.42
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,28.23,19.48
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,23.16,13.43
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,11.26,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,10.91,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,21.83,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,203.91,145.37
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,361.0,296.86
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,420.24,350.91
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,474.69,398.53
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,515.84,432.92
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,555.12,464.21
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,502.9,420.4
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,437.46,366.24
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,407.06,339.93
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,364.4,303.43
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,504.47,416.5
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,619.37,503.1
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,510.1,413.51
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,390.44,317.35
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,428.03,347.02
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,451.5,363.27
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,482.43,384.18
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,497.2,390.92
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,423.84,332.28
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,357.1,280.15
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,321.04,250.46
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,287.42,222.63
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,236.1,183.62
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,197.43,156.4
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,191.99,135.65
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,157.23,90.87
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,108.91,58.91
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,61.57,41.02
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,51.05,41.12
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,49.48,39.76
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,47.02,37.61
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,44.59,35.41
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,41.21,32.23
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,34.66,26.01
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,28.86,20.29
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,22.97,13.4
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,11.23,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,11.82,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,72.62,47.2
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,132.73,108.53
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,166.24,140.04
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,199.25,170.0
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,214.36,183.61
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,239.51,205.04
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,260.87,222.55
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,281.56,239.02
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,253.73,213.9
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,215.88,180.73
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,227.41,190.17
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,238.46,198.81
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,237.6,197.48
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,236.76,196.28
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,232.45,192.18
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,228.32,188.29
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,206.88,170.05
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,184.01,150.84
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,196.23,160.78
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,204.19,166.84
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,181.52,148.21
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,161.36,131.91
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,131.7,107.64
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,102.95,83.89
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,75.5,60.52
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,46.8,35.67
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,84.78,68.72
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,116.25,95.95
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,105.63,91.05
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,95.27,81.86
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,83.38,71.25
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,71.33,60.31
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,58.07,47.95
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,44.62,35.27
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,31.76,22.99
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,18.5,9.73
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,9.23,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,16.37,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,177.14,116.21
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,314.98,255.97
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,377.16,311.51
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,440.31,364.24
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,483.31,398.65
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,525.02,430.43
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,547.36,448.02
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,571.38,466.52
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,414.33,341.79
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,227.73,188.11
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,300.91,249.75
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,370.89,305.35
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,488.1,397.34
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,578.99,464.57
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,561.09,447.47
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,540.18,428.89
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,513.56,405.26
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,484.26,379.14
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,450.74,349.64
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,415.09,317.84
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,375.78,282.77
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,334.95,245.81
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,291.43,206.75
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,247.12,167.0
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,197.72,131.88
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,165.54,114.24
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,136.41,100.21
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,123.07,98.63
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,111.1,94.2
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,101.33,85.68
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,89.76,75.58
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,77.87,65.0
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,65.32,53.6
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,52.44,41.69
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,38.87,28.86
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,24.95,14.76
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,12.88,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.44,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.88,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.31,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.75,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.19,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.63,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,3.07,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.51,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,10.99,4.14
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,18.49,10.78
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,103.9,85.92
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,193.45,162.27
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,113.23,93.09
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,46.81,35.35
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,42.39,31.51
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,37.96,27.62
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,59.25,46.12
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,80.59,64.53
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,87.63,70.55
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,94.56,76.5
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,160.35,131.4
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,217.6,177.31
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,113.07,90.38
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,7.92,1.29
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,23.36,14.88
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,38.82,28.46
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,25.11,16.49
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,11.43,4.47
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,10.11,3.72
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,8.79,2.51
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,7.9,1.68
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,7.02,0.85
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,24.19,16.6
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,45.84,35.96
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,35.29,25.86
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,26.68,16.33
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,13.42,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,98.24,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,228.75,135.26
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,338.31,273.32
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,399.74,330.67
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,456.37,379.56
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,500.81,416.65
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,543.42,450.61
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,568.37,469.51
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,590.65,485.66
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,604.78,494.16
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,615.75,499.89
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,612.41,494.54
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,610.07,489.77
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,601.19,479.92
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,589.04,467.52
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,571.42,451.16
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,550.66,432.22
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,523.85,408.23
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,494.29,381.81
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,461.02,352.78
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,425.39,321.28
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,386.04,285.76
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,344.87,248.32
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,300.58,208.84
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,255.21,168.55
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,207.69,127.87
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,159.99,90.2
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,111.94,59.12
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,58.8,36.56
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,46.82,36.53
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,45.5,35.41
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,43.33,33.54
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,41.2,31.63
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,38.12,28.77
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,35.09,25.81
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,29.62,20.47
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,22.09,12.31
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,10.79,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,6.37,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,30.85,12.34
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,56.27,42.03
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,84.43,68.01
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,111.58,92.49
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,134.62,112.97
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,157.33,132.73
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,176.45,149.22
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,195.24,165.14
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,172.01,144.21
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,141.83,117.45
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,252.67,212.67
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,351.37,294.02
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,318.57,265.35
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,295.74,245.52
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,351.01,290.77
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,392.53,323.16
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,381.07,311.73
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,368.22,299.32
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,374.75,301.84
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,370.94,294.52
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,324.09,254.92
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,285.59,223.18
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,257.22,198.46
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,229.37,174.29
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,198.89,146.62
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,167.15,119.28
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,136.44,102.94
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,121.61,98.95
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,109.69,94.26
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,99.96,85.61
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,88.71,75.61
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,77.15,65.15
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,64.62,53.5
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,51.75,41.38
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,38.53,28.83
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,24.97,15.0
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,12.89,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,120.16,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,245.38,126.65
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,359.51,295.38
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,423.52,358.81
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,487.61,416.1
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,529.3,452.62
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,569.14,485.91
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,595.0,506.74
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,618.06,524.49
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,630.96,533.62
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,636.34,536.62
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,637.03,534.23
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,634.33,528.99
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,625.26,519.06
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,612.75,506.31
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,593.55,488.99
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,571.14,468.82
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,544.33,443.96
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,514.56,416.27
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,479.96,384.6
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,442.88,350.22
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,401.84,312.1
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,358.82,271.56
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,312.68,228.05
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,265.36,183.63
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,216.22,139.09
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,166.56,97.62
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,115.74,62.79
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,65.49,42.51
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,51.08,41.95
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,44.22,35.65
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,42.39,34.04
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,40.61,32.39
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,37.47,29.38
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,34.36,26.26
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,28.8,20.67
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,23.21,13.96
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,11.26,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,174.68,80.0
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,334.17,274.4
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,398.89,337.68
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,463.63,394.73
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,506.52,431.73
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,547.63,465.56
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,574.02,485.78
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,597.7,502.98
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,612.36,513.4
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,623.8,520.96
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,625.07,519.43
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,619.41,512.56
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,611.15,504.05
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,599.5,492.69
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,581.71,476.63
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,560.72,457.77
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,534.05,433.73
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,504.43,406.8
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,470.79,376.38
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,434.68,343.19
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,394.73,305.6
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,352.84,265.79
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,307.72,223.32
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,261.39,179.99
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,212.81,136.22
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,163.71,95.37
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,114.18,61.5
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,65.21,41.69
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,49.88,40.7
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,47.43,38.51
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,40.65,32.31
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,38.82,30.62
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,36.08,27.98
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,33.38,25.25
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,27.8,19.67
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,22.17,13.05
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,10.76,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
