Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,164.73,63.82
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,317.04,257.04
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,381.18,319.72
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,445.84,376.22
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,488.03,413.1
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,528.59,447.15
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,555.45,468.74
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,579.76,487.51
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,593.49,497.01
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,604.14,503.67
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,470.43,393.67
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,321.91,269.93
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,415.39,347.52
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,488.26,404.17
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,467.42,385.0
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,442.09,363.12
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,421.27,344.33
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,399.56,324.62
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,320.99,260.92
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,255.46,208.67
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,314.85,249.53
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,344.08,259.71
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,261.87,198.0
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,211.9,167.39
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,190.26,148.95
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,168.79,131.27
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,101.2,79.2
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,43.24,32.63
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,38.8,30.35
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,34.37,26.29
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,29.95,22.3
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,25.53,18.24
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,20.67,13.67
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,15.82,9.04
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,10.98,4.36
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.07,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.5,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.02,0.13
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,11.41,4.22
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,15.82,8.24
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,21.11,13.02
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,26.41,17.78
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,30.83,21.72
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,35.26,25.62
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,28.63,19.69
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,22.01,13.79
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,74.23,59.24
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,130.12,106.65
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,122.32,99.57
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,115.04,93.14
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,105.82,85.1
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,96.91,77.37
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,170.63,138.9
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,237.54,192.72
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,294.94,236.72
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,332.58,262.53
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,307.84,240.23
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,283.06,218.13
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,274.85,202.34
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,246.2,167.49
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,202.88,129.28
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,159.67,94.21
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,115.49,64.42
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,72.03,46.15
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,57.0,45.38
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,50.34,39.52
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,48.29,37.87
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,46.29,36.17
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,41.74,32.0
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,37.12,27.63
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,30.97,21.74
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,24.72,14.73
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,12.07,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,5.7,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,11.42,3.79
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,17.59,9.64
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,23.77,15.29
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,30.4,21.27
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,37.03,27.18
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,43.24,32.61
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,49.45,37.97
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,93.45,75.96
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,139.22,114.34
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,181.87,150.03
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,215.34,177.49
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,224.84,184.48
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,233.81,191.1
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,213.22,173.66
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,188.97,153.46
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,170.6,138.03
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,153.32,123.57
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,201.19,162.72
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,241.12,194.14
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,215.07,172.8
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,191.49,154.04
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,211.04,166.48
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,219.25,168.17
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,180.7,139.87
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,152.98,121.57
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,129.01,103.55
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,112.75,91.47
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,102.35,86.81
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,92.36,78.02
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,80.83,67.88
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,69.16,57.43
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,56.24,45.66
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,43.14,33.55
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,31.02,22.1
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,18.5,9.78
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,9.23,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,153.29,19.73
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,304.56,240.77
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,371.04,308.17
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,439.18,368.09
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,480.35,404.15
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,526.18,442.12
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,516.89,434.24
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,500.64,420.66
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,514.98,431.16
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,526.72,438.88
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,459.87,382.85
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,387.9,322.88
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,380.84,315.9
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,372.86,307.69
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,388.97,319.67
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,408.28,333.35
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,405.44,328.5
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,399.05,320.57
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,377.18,300.85
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,354.01,279.9
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,311.63,245.07
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,273.9,214.75
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,243.93,189.98
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,218.2,169.12
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,182.83,142.56
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,157.66,125.29
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,135.24,108.66
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,116.04,94.51
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,109.76,93.98
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,99.47,84.89
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,87.99,74.8
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,76.38,64.38
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,63.56,52.56
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,50.6,40.42
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,36.78,27.33
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,22.75,13.43
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,11.44,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,175.16,5.61
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,351.76,281.2
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,417.52,352.98
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,483.87,413.59
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,526.2,452.58
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,566.88,488.42
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,593.12,510.39
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,612.0,525.56
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,625.81,535.87
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,636.51,543.19
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,637.78,542.35
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,635.63,538.57
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,626.77,528.61
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,614.44,515.7
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,595.63,498.28
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,573.54,477.87
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,546.75,453.25
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,516.96,425.62
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,482.08,393.22
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,444.72,358.01
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,403.69,318.99
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,360.71,277.57
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,315.04,233.42
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,268.1,188.32
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,218.65,142.52
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,168.73,99.66
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,118.14,63.53
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,68.04,40.82
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,48.2,39.73
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,46.83,38.5
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,44.22,36.06
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,38.02,30.19
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,35.65,27.88
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,33.35,25.52
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,28.22,20.33
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,23.07,14.29
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,11.17,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,100.49,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,203.09,162.61
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,251.62,215.01
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,301.25,260.82
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,338.54,294.16
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,375.39,325.7
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,402.36,347.9
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,428.06,368.23
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,402.08,345.0
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,362.91,311.31
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,288.68,247.25
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,217.04,184.64
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,154.74,131.16
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,93.68,77.71
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,111.41,93.16
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,128.9,107.99
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,145.53,122.2
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,161.52,135.77
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,172.7,145.1
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,182.91,153.51
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,192.34,161.06
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,198.47,165.6
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,163.99,136.92
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,134.51,112.83
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,111.97,93.56
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,89.73,74.34
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,97.03,80.94
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,103.35,86.59
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,93.78,81.98
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,84.48,73.5
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,74.32,64.11
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,64.05,54.5
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,52.53,43.68
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,40.88,32.57
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,29.89,21.87
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,18.5,10.38
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,9.23,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,3.94,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,7.9,0.78
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,14.06,6.68
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,20.23,12.41
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,25.97,17.73
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,31.72,23.01
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,37.47,28.24
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,43.23,33.42
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,43.68,33.71
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,44.13,33.99
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,214.57,186.14
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,365.9,314.34
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,209.7,179.53
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,51.24,39.8
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,150.89,127.37
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,247.12,208.95
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,223.95,188.19
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,202.52,169.54
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,198.68,166.12
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,194.77,162.6
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,276.55,224.26
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,324.91,251.98
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,286.71,215.49
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,247.84,178.95
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,206.45,141.3
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,165.48,106.55
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,123.96,76.63
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,83.83,56.69
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,64.3,53.72
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,61.48,51.21
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,58.17,48.27
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,54.87,45.25
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,50.17,40.83
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,45.46,36.22
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,35.55,26.65
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,27.37,17.85
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,13.76,0.0
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,124.27,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,249.75,187.16
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,314.04,254.75
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,380.55,313.05
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,268.0,222.28
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,119.62,96.68
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,136.78,111.46
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,153.73,125.44
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,156.69,127.1
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,151.31,121.84
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,161.24,129.79
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,171.04,137.54
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,121.41,96.15
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,75.31,57.58
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,51.25,37.51
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,27.34,17.43
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,17.19,8.87
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.05,0.3
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,30.44,20.08
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,53.92,39.87
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,35.31,24.27
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,16.74,8.6
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,50.81,37.58
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,84.52,66.1
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,106.52,84.62
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,126.58,101.51
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,117.86,94.57
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,109.28,87.75
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,99.23,83.34
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,89.61,75.06
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,78.41,65.24
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,67.08,55.15
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,55.23,44.33
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,43.25,33.27
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,31.12,22.01
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,18.5,9.95
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,9.23,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,25.5,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,67.25,48.51
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,105.34,86.61
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,142.34,121.03
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,175.91,151.58
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,209.23,181.23
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,234.78,203.8
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,260.23,225.76
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,262.6,226.59
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,264.14,226.65
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,306.0,262.17
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,355.47,302.86
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,303.7,257.81
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,255.25,215.9
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,233.99,197.42
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,214.14,180.13
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,217.69,182.55
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,220.64,184.32
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,216.54,180.49
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,212.25,176.54
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,198.44,164.51
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,185.4,153.28
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,238.98,185.71
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,261.54,186.67
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,217.59,146.15
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,173.31,108.24
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,128.24,75.53
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,78.71,48.82
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,54.84,45.05
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,52.5,42.99
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,50.1,40.87
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,47.71,38.7
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,43.61,34.84
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,39.47,30.8
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,32.94,24.42
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,26.29,17.21
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,12.78,0.0
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,154.11,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,312.19,239.79
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,382.62,320.5
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,454.13,384.83
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,500.08,424.93
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,544.42,461.63
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,572.75,483.72
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,598.46,502.54
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,613.26,511.66
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,624.9,517.86
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,466.51,388.72
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,293.3,245.25
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,306.16,256.1
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,317.73,264.02
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,329.04,271.64
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,344.86,282.47
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,446.7,360.29
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,516.5,407.33
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,483.48,377.62
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,447.93,346.53
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,408.21,311.18
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,366.63,273.46
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,322.67,233.31
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,277.32,191.74
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,229.0,148.64
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,180.04,107.44
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,130.47,71.67
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,75.76,42.66
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,48.24,38.84
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,46.51,37.34
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,44.74,35.88
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,43.02,34.39
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,39.49,31.06
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,35.97,27.61
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,30.93,22.61
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,25.89,16.94
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,12.48,0.0
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,148.59,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,302.61,227.92
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,371.04,306.89
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,440.89,368.96
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,484.56,405.87
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,526.83,439.57
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,554.41,460.82
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,579.53,479.15
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,594.16,487.8
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,601.42,490.56
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,605.22,490.52
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,605.76,487.8
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,598.58,478.95
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,588.11,467.56
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,571.6,452.59
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,551.94,435.04
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,527.19,413.14
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,499.58,388.67
