Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,467.64,361.5
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,433.23,331.63
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,395.07,297.47
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,355.02,261.08
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,312.01,222.07
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,267.74,181.9
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,220.86,140.34
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,173.54,100.93
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,125.6,66.89
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,78.08,43.55
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,44.83,34.99
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,43.83,34.19
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,42.0,32.69
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,40.22,31.15
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,37.51,28.62
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,34.86,26.02
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,29.81,21.08
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,24.75,15.58
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,11.95,0.0
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,109.01,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,268.23,199.13
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,337.05,278.09
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,407.76,341.4
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,449.74,377.84
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,496.75,416.2
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,526.67,439.71
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,554.2,460.33
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,515.43,426.66
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,469.5,387.75
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,536.45,440.41
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,595.58,484.53
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,586.65,474.49
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,578.11,465.05
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,562.98,450.85
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,544.74,434.01
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,520.68,412.39
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,493.84,388.18
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,462.97,360.83
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,429.66,330.92
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,392.68,296.89
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,353.74,260.74
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,311.6,222.16
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,268.13,182.44
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,222.65,141.98
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,176.47,103.37
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,124.04,65.22
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,76.74,41.34
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,46.74,36.31
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,44.62,34.56
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,42.82,33.1
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,41.06,31.62
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,37.97,28.77
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,34.89,25.81
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,29.83,20.96
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,24.74,15.56
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,11.94,0.0
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,48.22,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,141.22,103.72
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,169.94,141.46
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,210.07,178.75
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,242.67,208.05
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,275.05,236.08
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,299.33,256.47
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,322.71,275.49
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,316.05,267.99
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,297.6,251.0
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,261.54,219.25
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,217.07,180.65
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,259.47,215.57
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,290.79,240.19
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,285.61,235.01
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,280.25,230.01
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,306.42,250.2
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,332.95,269.54
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,399.58,318.46
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,436.69,339.95
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,398.9,304.72
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,359.25,268.05
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,316.5,228.94
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,272.55,188.68
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,222.62,144.18
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,175.91,104.64
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,127.84,69.54
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,80.41,44.68
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,49.78,39.76
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,48.52,38.71
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,46.41,36.97
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,44.35,35.2
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,40.91,32.0
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,37.48,28.69
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,32.05,23.42
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,24.34,15.64
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,11.81,0.08
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.45,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.88,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.31,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.75,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.07,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.39,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,4.83,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.27,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,10.55,3.68
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,15.84,8.31
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,97.9,79.94
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,184.91,153.49
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,199.68,165.07
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,213.79,176.23
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,158.66,129.66
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,104.28,83.58
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,197.78,161.78
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,286.26,232.53
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,143.56,115.2
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.05,0.39
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,14.98,7.22
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,22.93,14.01
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,33.97,23.46
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,45.04,32.92
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,53.01,39.67
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,61.0,46.41
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,56.56,42.71
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,52.11,39.01
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,47.67,37.09
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,43.23,33.19
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,37.47,28.19
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,31.72,23.1
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,25.97,17.89
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,20.23,12.62
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,14.94,7.69
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,9.66,2.66
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,4.82,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,62.68,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,172.38,121.91
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,239.78,195.61
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,308.07,256.78
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,357.73,299.9
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,410.09,343.53
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,445.53,371.57
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,479.03,396.98
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,501.34,413.1
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,521.03,426.7
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,530.52,431.98
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,537.13,434.88
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,534.78,430.78
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,529.54,424.41
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,369.48,298.0
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,205.37,165.32
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,180.9,145.56
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,163.25,130.82
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,163.08,130.63
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,162.83,130.32
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,136.27,108.45
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,110.64,87.39
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,116.14,92.06
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,121.34,96.4
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,111.22,88.14
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,101.24,80.0
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,80.89,63.26
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,60.11,45.95
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,53.43,42.39
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,61.8,49.92
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,58.9,47.44
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,56.03,44.93
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,52.23,41.49
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,48.48,37.92
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,38.12,28.27
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,29.61,19.86
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,14.87,2.76
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,70.05,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,186.85,131.63
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,256.0,209.01
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,326.82,272.17
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,380.0,317.73
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,432.55,360.93
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,466.16,387.4
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,497.84,411.39
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,520.5,427.59
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,540.51,441.24
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,548.1,445.24
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,552.77,446.87
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,550.36,442.7
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,544.9,436.11
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,393.52,317.21
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,236.94,191.51
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,236.02,191.02
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,234.8,189.32
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,230.1,185.17
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,225.19,180.86
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,217.44,174.01
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,209.45,166.97
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,204.6,162.34
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,198.2,156.28
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,200.09,143.41
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,177.6,109.19
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,133.98,76.78
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,91.2,53.07
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,52.13,41.17
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,49.75,39.16
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,47.67,37.4
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,45.62,35.61
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,41.89,32.22
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,38.13,28.69
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,32.48,23.3
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,26.74,17.45
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,17.52,4.94
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,9.1,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,10.91,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,22.81,10.87
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,46.07,33.09
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,74.39,58.14
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,97.49,78.53
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,120.17,98.24
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,138.65,113.98
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,156.89,129.19
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,133.89,109.07
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,106.23,85.02
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,132.73,107.35
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,158.73,128.91
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,98.87,78.43
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,44.15,32.0
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,44.6,32.37
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,45.05,32.72
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,108.0,85.44
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,170.64,136.6
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,129.29,102.49
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,89.35,69.55
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,154.99,123.0
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,212.97,168.45
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,242.98,185.67
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,252.22,183.45
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,219.89,149.32
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,177.2,107.45
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,133.65,75.04
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,90.71,50.96
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,55.12,43.03
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,52.83,41.03
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,46.49,35.56
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,44.8,34.13
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,41.44,31.13
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,38.08,28.02
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,32.42,22.73
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,26.68,17.03
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,18.79,6.13
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,11.82,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,125.37,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,291.34,204.74
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,367.84,300.83
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,443.21,368.71
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,490.42,409.85
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,536.25,447.82
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,566.22,471.35
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,593.69,491.78
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,610.34,503.45
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,619.5,509.04
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,565.5,463.81
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,502.41,412.05
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,559.38,455.11
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,608.13,489.1
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,592.17,473.87
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,572.99,456.6
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,548.3,434.08
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,520.62,408.92
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,488.52,380.3
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,453.86,349.13
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,415.47,313.87
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,374.92,276.38
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,330.78,236.25
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,285.29,194.88
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,237.95,152.88
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,189.96,112.31
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,140.59,75.38
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,91.56,47.71
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,49.96,39.38
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,48.28,38.07
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,41.1,31.69
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,39.25,30.06
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,36.92,27.92
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,34.65,25.71
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,30.03,21.26
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,25.4,16.49
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,17.64,6.24
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,10.01,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,68.3,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,182.02,125.67
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,255.82,209.25
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,329.25,274.94
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,393.5,330.4
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,457.15,383.44
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,492.83,412.29
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,526.53,438.68
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,558.79,462.88
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,585.99,482.42
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,593.64,486.58
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,598.03,488.09
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,595.69,484.3
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,589.88,477.63
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,576.6,465.77
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,558.19,449.69
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,537.39,430.5
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,513.28,408.23
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,483.42,381.63
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,450.86,352.17
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,360.35,280.91
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,284.16,223.28
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,299.77,225.8
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,288.81,202.34
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,241.66,158.88
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,193.32,116.51
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,143.75,78.34
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,94.31,49.34
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,49.34,38.98
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,46.93,36.9
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,44.75,35.03
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,42.51,33.06
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,36.12,27.24
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,33.8,25.01
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,29.6,20.99
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,25.4,16.68
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,18.12,7.16
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,10.91,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,117.86,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,275.18,193.5
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,352.1,292.69
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,427.54,362.3
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,476.03,406.11
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,523.34,446.92
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,555.53,474.19
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,585.32,498.43
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,602.77,511.3
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,617.15,521.23
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,622.79,524.55
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,625.06,524.97
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,480.37,404.41
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,325.86,273.92
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,335.2,281.61
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,349.67,292.57
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,280.99,234.56
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,219.66,182.85
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,297.2,246.56
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,355.72,291.03
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,379.61,303.29
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,382.89,295.4
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,338.77,253.28
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,293.23,209.93
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,245.52,165.42
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,197.04,122.2
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,147.46,82.98
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,97.99,52.81
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,51.87,42.26
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,45.34,36.34
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,43.53,34.79
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,41.75,33.2
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,39.49,31.09
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,37.3,28.93
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,32.76,24.51
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,28.23,19.78
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,20.98,10.07
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,17.28,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
